Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.81
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,81.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Min),A,57.5
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Max),A,106.62
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.75
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Min),A,258.5
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Max),A,352.38
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.88
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Min),A,285.88
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Max),A,360.62
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,325.5
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Min),A,229.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Max),A,336.62
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-115.19
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.69
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.94
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.31984
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97162
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95209
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,N Current (Min),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,N Current (Max),A,64.62
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,N Current (RMS),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,65.38
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,136.62
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,80.38
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,83.5
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,105.75
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,93.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,72.5
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,100.25
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,81.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.31
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.43
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54437
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96213
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97794
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (Min),A,12.5
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (Max),A,28.38
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,60.75
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,84.38
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.75
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,50.62
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,70.5
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.38
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,46.88
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,68.25
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.69
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.44
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48214
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98865
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9801
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (Min),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (Max),A,76.88
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,49.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,52.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,143.38
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.88
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,76.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,162.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,119.88
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,95.75
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,189.38
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,132.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.19
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.5
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.25
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79007
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90237
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89599
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (Max),A,19.75
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-101.5
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.25
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.14324
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93771
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.33529
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (Min),A,37.62
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (Max),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.62
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,86.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.88
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.75
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.38
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.58
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.23
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,84.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Min),A,58.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Max),A,108.62
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Min),A,265.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Max),A,360.75
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.25
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Min),A,292.38
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Max),A,380.88
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,338.62
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Min),A,238.62
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Max),A,350.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-107.87
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.19
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.06
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.32302
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96854
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95886
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,N Current (Min),A,14.88
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,N Current (Max),A,47.5
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,N Current (RMS),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,73.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,107.5
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,83.62
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,83.88
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,100.88
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,90.25
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,67.25
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,112.12
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,83.25
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.75
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.44
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.37
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68545
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96918
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96884
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (Min),A,13.88
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (Max),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.25
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,65.5
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.38
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.38
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,55.75
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.62
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,48.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,73.25
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-123.82
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.13
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.63
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.49368
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98962
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98071
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (Min),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (Max),A,77.75
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,52.12
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,51.88
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,117.62
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.12
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,90.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,159.25
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,123.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,89.25
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,177.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,133.62
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.63
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.06
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.25
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78265
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91501
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89233
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (Max),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,11.75
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.38
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-99.56
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.20031
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92941
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.33614
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (Min),A,38.12
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (Max),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,87.88
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.38
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.88
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.75
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.58
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.11
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,81.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,70.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Min),A,57.88
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Max),A,105.75
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Min),A,262.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Max),A,340.25
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.62
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Min),A,292.12
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Max),A,370.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,329.25
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Min),A,232.38
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Max),A,340.5
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.62
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-110.56
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.06
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.81
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.3189
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97461
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95837
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,N Current (Min),A,17.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,N Current (Max),A,64.12
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,N Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,72.38
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,144.88
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,84.5
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,86.25
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,114.12
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,101.62
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,69.62
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,107.62
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,82.62
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.69
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.62
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.56
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62301
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9805
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96658
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (Min),A,12.88
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (Max),A,39.25
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,17.88
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,41.62
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,95.12
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.88
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,71.38
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,50.62
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,67.12
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-122.75
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.19
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.19
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48507
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9935
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97925
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (Min),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (Max),A,71.25
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,49.62
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,55.88
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,144.5
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,95.88
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,89.62
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,171.25
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,128.88
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,82.12
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,189.62
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,127.62
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.81
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.94
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.88
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79181
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90594
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89175
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (Max),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-104.37
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.16942
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93811
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.34569
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (Min),A,40.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (Max),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,86.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.62
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.75
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.59
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.14
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.91
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,87.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Min),A,60.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Max),A,111.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,84.25
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Min),A,261.5
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Max),A,360.62
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.38
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Min),A,301.12
