Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Max),A,407.25
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,351.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Min),A,230.75
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Max),A,348.5
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.25
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-107.44
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.25
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.63
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.32708
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97559
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96234
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,N Current (Min),A,18.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,N Current (Max),A,39.62
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,N Current (RMS),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,67.38
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,140.62
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,81.62
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,95.5
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,113.25
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,102.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,73.62
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,107.75
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,88.38
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.31
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.63
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66622
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98047
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9653
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (Min),A,12.5
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (Max),A,39.5
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,15.5
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,54.75
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,78.25
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.88
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,71.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.25
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,50.5
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,76.75
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.38
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.5
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.25
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46902
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99191
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97879
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (Min),A,22.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (Max),A,55.75
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,40.75
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,62.12
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,130.75
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,97.38
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,84.88
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,154.62
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,119.12
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,78.5
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,170.88
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,125.38
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.19
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.06
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.69
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.76873
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90527
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90603
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (Max),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-98.25
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.56
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.17961
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93674
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.32824
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (Min),A,31.38
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (Max),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,75.75
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.75
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.25
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.59
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.12
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,83.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Min),A,58.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Max),A,98.62
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.12
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Min),A,279.75
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Max),A,363.5
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Min),A,292.25
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Max),A,385.38
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Min),A,240.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Max),A,340.12
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-108.06
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.19
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.13
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.35689
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97348
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95322
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,N Current (Min),A,16.75
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,N Current (Max),A,45.12
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,N Current (RMS),A,30.12
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,68.75
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,142.25
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,78.5
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,83.62
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,111.62
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,97.38
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,77.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,107.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,87.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.75
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.94
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68167
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98108
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97488
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (Min),A,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (Max),A,46.75
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,19.5
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,54.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,72.38
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.75
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,70.62
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.62
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,46.75
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,69.38
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.88
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.44
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.13
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.75
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45736
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99155
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97971
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (Min),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (Max),A,94.75
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,53.12
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,58.12
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,140.25
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,97.38
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,96.25
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,190.62
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,138.25
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,91.25
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,184.88
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,136.12
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-142.44
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.88
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.06
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.77566
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90024
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89944
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (Max),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,11.88
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-93.44
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.44
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.19463
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9321
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.31945
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (Min),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (Max),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.75
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,78.62
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.38
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.25
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.12
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.58
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.23
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,87.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Min),A,60.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Max),A,126.5
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,83.75
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Min),A,280.62
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Max),A,397.88
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,320.62
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Min),A,295.5
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Max),A,403.75
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,352.12
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Min),A,241.88
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Max),A,346.62
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.38
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-111.69
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.81
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.43
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.32525
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96597
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95642
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,N Current (Min),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,N Current (Max),A,81.25
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,N Current (RMS),A,20.62
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,70.75
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,162.38
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,85.12
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,82.38
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,100.5
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,87.5
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,72.62
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,103.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,80.25
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.56
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.19
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.25
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64215
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96707
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97647
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (Min),A,12.62
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (Max),A,33.62
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,45.25
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,79.88
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,64.62
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,46.38
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,67.88
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.12
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.31
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.5
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.56
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45055
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98947
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97781
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (Max),A,81.25
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,51.62
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,58.62
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,124.5
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,94.5
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,81.38
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,181.5
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,133.25
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,94.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,177.25
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,133.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.88
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.06
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.12
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.7969
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90286
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88659
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (Max),A,19.12
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-104.06
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.5
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.16231
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94214
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.31481
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (Min),A,34.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (Max),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,83.38
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,84.62
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.62
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.59
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.25
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.94
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,85.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Min),A,57.25
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Max),A,103.75
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.38
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Min),A,276.38
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Max),A,410.75
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,317.38
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Min),A,292.38
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Max),A,401.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,343.38
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Min),A,236.38
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Max),A,333.75
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.12
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.25
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.06
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.63
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.34435
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96805
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96069
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
