Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,N Current (Min),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,N Current (Max),A,63.88
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,N Current (RMS),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,72.88
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,141.38
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,89.62
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,83.75
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,114.75
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,92.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,73.75
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,99.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,83.38
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.81
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.63
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54257
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96356
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97711
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (Min),A,12.88
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (Max),A,38.5
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,15.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,49.38
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,78.12
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,79.62
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.88
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,47.25
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,62.5
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.94
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.31
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.69
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4587
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98978
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97687
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (Min),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (Max),A,74.75
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,42.12
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,60.5
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,133.38
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.12
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,75.5
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,167.12
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,113.88
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,73.75
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,179.5
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,122.88
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.62
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.12
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.12
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79492
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90097
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88791
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (Max),A,14.25
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-95.81
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.1281
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94797
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.32576
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (Min),A,32.25
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (Max),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,79.75
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.75
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.75
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.12
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.58
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.22
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,84.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,67.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Min),A,56.12
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Max),A,88.62
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Min),A,285.12
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Max),A,371.25
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.38
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Min),A,296.38
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Max),A,381.25
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.12
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Min),A,218.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Max),A,346.12
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.25
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T13:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-108.87
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.25
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.19
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.3276
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97488
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9566
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,N Current (Min),A,17.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,N Current (Max),A,57.25
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,N Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,72.38
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,143.12
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,87.38
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,95.75
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,118.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,103.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,70.25
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,96.5
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,78.88
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.69
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69555
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96561
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97583
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (Min),A,12.5
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (Max),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,44.12
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,71.88
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.88
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,47.25
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,73.88
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.25
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.19
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.94
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47893
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99139
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97131
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (Min),A,34.5
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (Max),A,90.5
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,59.12
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,58.25
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,125.62
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.25
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,75.88
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,152.5
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,115.25
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,102.75
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,203.88
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,141.88
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.31
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.06
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.31
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78759
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90311
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89368
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (Max),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-102.25
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.93
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.17134
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93762
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.34301
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (Min),A,35.62
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (Max),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,64.25
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,93.75
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.12
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,93.5
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.25
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.59
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.03
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,83.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,70.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Min),A,59.38
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Max),A,99.75
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,75.62
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Min),A,276.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Max),A,365.75
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.38
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Min),A,293.5
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Max),A,371.12
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.25
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Min),A,244.38
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Max),A,346.75
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-111.75
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.63
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.19
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.31221
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96976
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95999
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,N Current (Min),A,16.12
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,N Current (Max),A,68.12
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,N Current (RMS),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,72.62
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,155.75
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,85.5
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,84.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,112.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,95.75
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,73.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,119.12
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,83.25
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.44
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.44
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64096
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96612
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97659
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (Min),A,14.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (Max),A,31.12
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,19.12
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,54.88
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,86.5
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.12
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,62.88
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.25
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,47.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,73.88
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.88
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.56
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.37
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46648
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98804
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97696
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (Max),A,80.12
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,49.88
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,58.25
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,131.38
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.38
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,81.38
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,191.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,133.75
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,77.25
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,192.88
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,134.12
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.31
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.06
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.56
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79019
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9046
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9024
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (Max),A,14.38
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-103.93
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.94
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.13304
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94086
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.32531
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (Min),A,30.25
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (Max),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,82.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.25
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,75.88
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.75
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.59
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.23
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,85.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Min),A,58.88
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Max),A,93.12
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,73.75
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Min),A,277.12
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Max),A,403.38
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,331.75
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Min),A,288.12
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Max),A,398.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,345.5
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Min),A,222.12
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Max),A,362.38
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.88
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-111.31
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.56
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.06
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.34624
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9675
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96411
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,N Current (Min),A,14.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,N Current (Max),A,73.62
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,N Current (RMS),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,69.5
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,158.5
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,84.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,83.38
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,102.88
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,93.25
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,72.12
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,117.38
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,87.5
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.88
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.69
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.56
