Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59414
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95062
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97665
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (Min),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (Max),A,41.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,19.38
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,56.88
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,92.12
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.62
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,58.25
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.38
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,47.12
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,89.38
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.88
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.69
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.56
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.37
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48043
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98981
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96545
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (Min),A,34.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (Max),A,76.5
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,57.62
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,57.75
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,127.5
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,93.25
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,77.5
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,170.62
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,121.25
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,97.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,191.12
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,141.75
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.44
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.75
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.69
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78662
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90298
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89801
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (Max),A,20.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-100.44
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.18
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.15633
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93335
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.32787
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (Min),A,33.12
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (Max),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,93.38
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.25
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,85.25
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.75
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.59
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.16
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,83.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,72.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Min),A,56.62
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Max),A,90.5
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Min),A,286.62
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Max),A,396.5
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,332.88
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Min),A,284.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Max),A,380.62
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,335.62
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Min),A,244.75
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Max),A,358.75
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-111.81
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.56
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.31
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.35094
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97498
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95538
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,N Current (Min),A,17.5
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,N Current (Max),A,58.25
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,N Current (RMS),A,37.25
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,70.62
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,112.12
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,85.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,86.75
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,126.12
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,105.75
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,81.25
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,124.88
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,100.25
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.31
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.63
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68267
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96136
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97705
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (Min),A,13.5
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (Max),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,43.12
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,81.38
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.75
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.12
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.38
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.25
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,47.62
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,61.25
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-122.06
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.87
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.37
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46856
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99109
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97165
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (Min),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (Max),A,82.38
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,56.62
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,65.75
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,171.88
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,110.75
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,82.75
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,182.12
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,133.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,109.5
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,201.5
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,158.5
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.69
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.62
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.94
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.7933
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90665
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8956
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (Max),A,19.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-103.13
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.18099
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93527
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.35863
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (Min),A,30.25
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (Max),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.38
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.25
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.12
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.88
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,79.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.75
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.59
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.27
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,88.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,79.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Min),A,62.5
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Max),A,116.5
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,90.62
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Min),A,277.88
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Max),A,378.25
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,328.88
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Min),A,309.12
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Max),A,392.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,354.38
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Min),A,267.62
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Max),A,385.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.12
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.5
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.38
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.88
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.33336
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97583
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96417
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,N Current (Min),A,16.38
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,N Current (Max),A,49.88
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,N Current (RMS),A,29.5
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,73.38
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,136.12
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,88.5
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,84.38
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,131.5
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,108.62
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,72.75
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,122.38
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,93.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.62
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.75
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68515
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97192
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97549
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (Max),A,41.25
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,15.62
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,44.62
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,60.88
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.88
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,65.62
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,46.88
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,85.25
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.75
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.56
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.13
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.87
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47741
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99182
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97028
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (Min),A,37.88
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (Max),A,85.38
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,57.62
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,63.62
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,140.5
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,102.88
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,80.62
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,165.88
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,123.5
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,104.62
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,211.25
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,152.5
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.19
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.81
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.88
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78003
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90393
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90216
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (Max),A,15.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-100.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.5
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.15184
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93832
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.35177
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (Min),A,32.25
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (Max),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.5
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,80.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.38
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.88
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.12
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.59
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.08
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,85.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,76.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Min),A,58.62
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Max),A,103.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.62
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Min),A,283.38
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Max),A,369.62
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,324.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Min),A,296.12
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Max),A,389.5
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,345.12
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Min),A,262.12
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Max),A,383.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-110.81
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.87
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.29693
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96634
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95404
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,N Current (Min),A,14.38
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,N Current (Max),A,54.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,N Current (RMS),A,20.75
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,75.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,134.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,86.88
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,85.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,118.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,94.25
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,70.5
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,100.25
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,82.75
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-140.18
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.31
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.94
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66961
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97186
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97644
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (Min),A,12.88
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (Max),A,38.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,17.88
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,46.75
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,77.75
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.88
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,64.62
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,45.38
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,61.88
