Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.81
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.62
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.5
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4649
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98621
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9624
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (Min),A,37.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (Max),A,79.12
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,58.12
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,53.62
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,129.25
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.5
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,72.62
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,150.12
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,108.38
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,90.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,192.25
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,135.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-143.06
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.06
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.69
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.73837
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90445
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88879
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (Max),A,43.38
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.12
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-95.88
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.11397
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94955
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.31209
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (Min),A,35.75
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (Max),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.88
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,95.38
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.88
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,57.75
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,90.38
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.88
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.59
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.11
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,79.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Min),A,55.88
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Max),A,93.38
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Min),A,277.38
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Max),A,370.25
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.25
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Min),A,279.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Max),A,364.62
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.5
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Min),A,237.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Max),A,337.38
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T12:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-108.81
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.62
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.13
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.32064
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97342
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95325
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,N Current (Min),A,16.75
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,N Current (Max),A,50.5
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,N Current (RMS),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,79.25
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,145.12
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,92.62
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,102.12
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,121.75
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,108.75
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,73.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,113.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,83.88
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.56
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.37
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57592
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95593
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97592
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (Min),A,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (Max),A,28.38
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,19.5
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,53.75
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,89.5
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.12
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,63.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.38
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,45.62
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,60.75
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.88
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.12
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.5
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.87
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46413
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99045
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9642
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (Min),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (Max),A,86.12
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,58.62
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,55.88
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,166.38
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.5
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,72.62
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,145.38
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,106.38
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,92.12
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,170.12
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,137.38
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.06
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.56
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.62
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78994
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.906
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89725
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (Min),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (Max),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-98.75
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.56
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.07228
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95267
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.30382
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (Min),A,29.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (Max),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,83.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.59
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.19
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,83.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Min),A,55.5
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Max),A,86.75
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.38
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Min),A,292.12
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Max),A,396.12
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,329.75
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Min),A,284.88
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Max),A,377.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,337.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Min),A,241.75
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Max),A,324.12
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.38
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.94
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.38
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.12
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36733
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97183
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95377
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,N Current (Min),A,15.88
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,N Current (Max),A,68.38
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,N Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,88.5
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,154.75
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,101.12
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,103.12
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,129.5
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,108.62
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,72.62
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,112.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,86.12
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.31
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.81
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.06
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57705
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97522
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9866
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (Min),A,14.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (Max),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,81.25
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,121.12
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,96.25
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,45.25
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,73.62
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,45.25
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,83.5
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.12
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.5
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.81
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.13
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47692
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99286
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97726
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (Min),A,33.12
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (Max),A,94.12
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,60.88
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,58.75
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,138.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,72.38
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,171.38
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,125.62
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,98.88
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,192.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,151.88
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.81
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.19
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.25
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78619
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90411
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8916
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (Max),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-90.88
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.00023
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95529
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.28829
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (Min),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (Max),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,71.62
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.38
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.75
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.75
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.59
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.3
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,92.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,79.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Min),A,53.25
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Max),A,98.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Min),A,322.12
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Max),A,410.5
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,365.88
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Min),A,302.38
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Max),A,428.88
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,370.75
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Min),A,258.5
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Max),A,373.62
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.5
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-119.44
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.25
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.5
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.37899
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97363
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95496
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,N Current (Min),A,17.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,N Current (Max),A,69.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,N Current (RMS),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,87.62
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,166.25
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,108.62
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,98.12
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,135.38
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,113.62
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,83.12
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,123.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,96.75
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.63
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.5
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57748
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97955
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98782
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (Min),A,14.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (Max),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,19.88
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,78.5
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,121.75
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,99.12
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,45.5
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,78.38
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.25
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,68.12
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,83.5
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.25
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.19
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.19
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.13
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45296
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98694
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98138
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (Min),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (Max),A,101.62
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,57.38
