Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,61.12
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,159.5
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,97.38
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,75.25
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,170.75
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,126.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,102.38
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,215.38
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,156.38
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.56
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.44
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.06
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79312
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91647
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90033
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (Max),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,11.75
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-91.88
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.81
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.0143
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95254
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.29375
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (Min),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (Max),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,67.38
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.75
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.58
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.25
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,94.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,84.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Min),A,53.38
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Max),A,95.38
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.38
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Min),A,321.25
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Max),A,442.25
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,370.88
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Min),A,326.5
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Max),A,431.62
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,380.25
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Min),A,288.62
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Max),A,408.62
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.75
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-116.5
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.44
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.93
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.37075
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96841
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.961
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,N Current (Min),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,N Current (Max),A,83.75
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,N Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,96.75
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,188.25
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,120.38
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,86.88
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,115.38
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,101.88
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,87.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,124.5
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,101.5
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.69
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6329
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98599
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98724
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (Min),A,13.88
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (Max),A,30.88
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,20.75
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,78.25
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,96.38
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.12
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,43.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,66.62
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,43.5
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,83.38
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.38
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.88
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.31
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.44
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43801
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99075
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97852
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (Min),A,34.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (Max),A,83.38
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,58.12
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,60.62
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,162.62
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,75.12
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,173.38
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,120.25
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,100.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,201.5
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,147.62
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.69
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.5
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.81
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.77929
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90558
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8992
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (Max),A,15.88
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-91.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-49.06
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.02757
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95486
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.28228
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (Min),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (Max),A,20.5
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,79.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.38
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.75
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.25
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.2
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.64
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,86.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,82.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Min),A,52.5
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Max),A,81.12
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Min),A,318.88
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Max),A,422.88
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,366.5
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Min),A,303.88
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Max),A,393.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,348.75
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Min),A,263.38
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Max),A,395.75
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.75
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.06
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.62
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.25
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.35674
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96793
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96536
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,N Current (Min),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,N Current (Max),A,93.25
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,N Current (RMS),A,29.75
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,89.88
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,173.12
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,105.88
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,86.75
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,104.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,95.88
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,86.88
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,127.75
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,104.38
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.31
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.38
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.31
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54473
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94788
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97269
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (Min),A,16.38
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (Max),A,41.25
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,60.62
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,100.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.25
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,59.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,59.5
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.62
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.06
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42995
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99359
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98593
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (Max),A,71.5
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,48.12
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,66.38
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,140.88
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,97.38
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,80.5
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,163.38
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,123.5
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,89.62
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,193.5
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,139.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.81
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.44
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.88
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.77154
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90192
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89606
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (Max),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,11.5
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-86.37
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.19
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.00331
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95526
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.30919
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (Min),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (Max),A,20.25
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.75
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.75
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.62
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.12
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.5
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.25
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.58
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.27
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.81
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,84.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,75.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Min),A,55.75
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Max),A,85.5
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.75
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Min),A,315.88
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Max),A,401.62
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,358.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Min),A,278.88
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Max),A,377.38
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,339.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Min),A,258.88
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Max),A,358.62
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.62
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-111.81
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.62
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.94
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36931
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97369
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96503
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,N Current (Min),A,16.38
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,N Current (Max),A,43.12
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,N Current (RMS),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,81.12
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,121.62
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,95.5
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,89.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,113.75
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,100.12
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,91.38
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,120.38
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,104.5
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-115.44
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.25
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.49709
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95966
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95752
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (Min),A,19.38
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (Max),A,54.38
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,40.5
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,94.62
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.38
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,49.62
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.62
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.75
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.37
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43035
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99426
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98111
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (Min),A,41.88
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (Max),A,87.88
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,63.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,49.38
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,127.62
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,69.5
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,174.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,129.12
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,101.5
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,200.25
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,144.62
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.69
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.69
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78222
