Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90607
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89578
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (Max),A,19.12
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-98.44
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.10283
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9509
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.30904
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (Min),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (Max),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,79.25
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.75
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.38
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.14
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.89
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,85.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Min),A,58.38
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Max),A,82.25
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.25
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Min),A,266.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Max),A,365.62
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,321.25
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Min),A,293.5
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Max),A,392.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,345.62
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Min),A,245.38
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Max),A,348.5
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.12
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T11:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.19
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.62
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.25
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36806
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97333
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96799
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,N Current (Min),A,17.12
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,N Current (Max),A,44.38
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,N Current (RMS),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,90.38
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,112.25
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,99.62
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,84.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,118.38
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,107.5
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,85.75
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,134.5
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,108.12
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.19
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56133
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97183
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96411
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (Min),A,17.25
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (Max),A,42.25
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,37.62
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,62.88
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.12
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.62
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.75
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.12
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.56
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.37
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45715
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9931
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98495
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (Min),A,35.75
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (Max),A,67.12
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,48.75
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,48.62
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,131.38
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.25
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,69.25
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,164.38
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,117.88
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,81.75
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,186.75
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,136.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.12
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.88
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.44
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79055
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90265
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88522
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (Max),A,15.88
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-97.06
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.11135
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94101
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.31505
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (Min),A,29.75
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (Max),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.62
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,81.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.75
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.88
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.3
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.08
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,82.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Min),A,53.62
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Max),A,84.75
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.38
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Min),A,274.25
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Max),A,371.88
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,319.62
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Min),A,285.12
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Max),A,376.75
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,330.38
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Min),A,232.75
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Max),A,344.88
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.31
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.69
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.94
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.35326
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95758
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95898
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,N Current (Min),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,N Current (Max),A,81.38
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,N Current (RMS),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,88.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,157.75
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,97.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,80.62
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,104.38
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,88.62
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,83.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,123.88
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,100.38
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.5
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.40322
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95032
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95779
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (Min),A,7.38
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (Max),A,30.88
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,17.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,66.75
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,58.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.25
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,42.88
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.25
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.75
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.63
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47219
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99149
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9837
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (Max),A,78.88
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,46.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,62.5
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,142.62
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.38
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,78.5
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,167.62
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,118.25
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,85.12
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,195.38
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,139.38
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.88
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.44
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.81
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.76034
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90433
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90497
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (Max),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.25
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-99.69
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.11461
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94495
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.31182
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (Min),A,30.25
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (Max),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.25
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.12
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,52.25
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.12
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.38
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.23
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.12
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.44
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,79.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Min),A,49.5
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Max),A,96.25
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.75
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Min),A,272.25
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Max),A,369.5
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.5
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Min),A,270.25
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Max),A,376.5
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.62
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Min),A,230.12
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Max),A,352.62
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.12
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-115.69
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.37
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.19
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36895
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95557
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95105
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,N Current (Min),A,16.38
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,N Current (Max),A,73.38
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,N Current (RMS),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,88.62
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,154.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,97.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,83.62
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,101.25
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,89.38
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,77.88
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,113.5
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,98.38
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-111.19
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.88
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.48733
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93436
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95587
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (Min),A,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (Max),A,47.88
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,14.62
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,85.5
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.25
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.81
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.75
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.44
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47652
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9921
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98486
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (Min),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (Max),A,83.38
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,58.38
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,54.25
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,119.88
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.25
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,72.88
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,138.25
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,112.25
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,98.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,189.88
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,148.25
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-142.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.75
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.38
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78213
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90603
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88568
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (Max),A,20.75
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-93.25
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
