Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.13668
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95056
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.31466
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (Min),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (Max),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,92.25
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.75
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.75
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,94.38
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.23
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.2
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.61
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,77.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,69.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Min),A,49.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Max),A,86.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.62
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Min),A,262.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Max),A,354.38
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.62
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Min),A,268.12
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Max),A,340.62
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.88
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Min),A,224.38
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Max),A,327.5
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.37
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.93
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.69
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.34694
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96524
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93982
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,N Current (Min),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,N Current (Max),A,59.38
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,N Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,85.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,138.12
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,96.88
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,87.88
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,106.88
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,95.88
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,60.12
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,92.12
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,77.38
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-117.19
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50347
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93796
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97424
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (Min),A,7.5
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (Max),A,39.25
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,13.5
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,59.88
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.81
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.56
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.88
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48656
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99362
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98633
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (Min),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (Max),A,80.5
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,51.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,58.5
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,132.75
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.75
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,80.75
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,179.38
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,129.88
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,103.88
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,188.75
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,148.62
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.38
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.56
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.31
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79095
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90112
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90198
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (Max),A,17.88
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-95.44
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.88
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.14519
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9361
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.29372
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (Min),A,29.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (Max),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,78.62
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.62
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.12
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.62
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.59
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.17
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.12
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.45
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,80.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Min),A,49.88
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Max),A,93.25
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Min),A,257.62
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Max),A,353.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.38
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Min),A,280.5
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Max),A,377.62
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Min),A,213.88
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Max),A,310.5
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.12
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.87
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.5
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.88
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.35171
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96774
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93265
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,N Current (Min),A,12.88
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,N Current (Max),A,82.88
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,N Current (RMS),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,58.5
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,153.38
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,77.25
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,50.75
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,102.25
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,75.75
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,42.12
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,71.62
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.75
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.4688
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92987
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96356
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (Min),A,6.5
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (Max),A,30.25
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,11.5
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,52.12
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.62
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,54.5
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.25
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-124.5
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.13
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.51455
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99484
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98514
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (Min),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (Max),A,81.5
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,53.38
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,58.25
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,110.12
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.62
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,71.5
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,132.25
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,108.5
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,95.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,180.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,140.12
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.06
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.06
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79648
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91843
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89523
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (Max),A,20.75
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,12.12
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-101.75
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.16762
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93823
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.30867
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (Min),A,30.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (Max),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.88
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,75.88
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.62
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.88
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.22
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.23
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.42
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,72.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Min),A,49.25
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Max),A,85.25
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.38
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Min),A,234.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Max),A,346.62
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.25
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Min),A,248.75
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Max),A,327.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.62
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Min),A,187.5
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Max),A,288.88
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-108.69
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.56
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.31667
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9823
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95895
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,N Current (Min),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,N Current (Max),A,65.62
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,N Current (RMS),A,14.88
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,33.12
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,113.38
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.12
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,39.62
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,68.5
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.38
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,60.62
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.62
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-118.94
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.56
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.48812
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93753
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97586
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (Min),A,5.75
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (Max),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,57.12
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.75
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-123.82
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.56
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.31
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46557
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99594
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97678
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (Min),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (Max),A,92.38
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,59.5
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,59.38
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,127.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.62
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,74.75
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,153.62
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,118.38
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,87.38
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,202.12
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,143.12
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.12
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.12
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78207
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91421
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89505
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (Max),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,13.25
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-97.12
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.13375
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95312
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.28469
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (Min),A,33.25
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (Max),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,77.88
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.75
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.75
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.25
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.88
