Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.59
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.25
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.22
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.31
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,70.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Min),A,44.75
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Max),A,81.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.75
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Min),A,219.62
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Max),A,338.62
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.12
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Min),A,237.38
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Max),A,314.38
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Min),A,176.12
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Max),A,286.88
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.62
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T10:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-109.37
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.75
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.94
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.39776
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98621
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95364
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,N Current (Min),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,N Current (Max),A,51.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,N Current (RMS),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,37.88
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,108.12
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,49.12
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,77.88
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.75
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,54.75
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.62
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-113.44
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.30886
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96835
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95731
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (Min),A,5.62
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (Max),A,28.75
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,8.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,56.38
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.75
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,38.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,63.75
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.88
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.62
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.37
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48531
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99402
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96991
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (Min),A,28.38
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (Max),A,93.12
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,62.75
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,53.38
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,136.25
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.12
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,69.62
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,132.88
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,105.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,94.75
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,191.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,143.12
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.69
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.44
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80175
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90149
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89337
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (Min),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (Max),A,20.25
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-97.62
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.88
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.1382
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94827
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.29656
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (Min),A,33.12
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (Max),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.38
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,91.38
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.12
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.12
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,89.25
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.62
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.2
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.53
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,73.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Min),A,47.62
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Max),A,103.38
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.88
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Min),A,218.88
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Max),A,304.75
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.38
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Min),A,256.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Max),A,329.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.62
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Min),A,175.38
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Max),A,269.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.88
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-116.18
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.19
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.75
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36614
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98959
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92694
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,N Current (Min),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,N Current (Max),A,38.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,N Current (RMS),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,29.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,90.12
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.25
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,50.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,79.88
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,61.38
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,28.62
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,52.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-110.31
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.25
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.44161
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97034
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95508
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (Min),A,5.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (Max),A,38.38
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,8.62
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,39.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,73.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.38
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-122.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.06
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.56
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.49343
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99356
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96756
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (Min),A,29.88
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (Max),A,95.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,67.88
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,55.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,151.88
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.38
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,70.38
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,162.25
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,122.38
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,87.62
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,185.12
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,142.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.94
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.44
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.12
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80844
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90777
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89187
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (Max),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-100.56
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.20632
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93991
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.29473
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (Min),A,34.75
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (Max),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,84.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.38
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.88
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.25
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.88
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.22
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.33
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,74.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Min),A,42.38
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Max),A,129.75
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,88.25
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Min),A,203.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Max),A,291.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Min),A,253.88
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Max),A,356.88
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Min),A,162.88
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Max),A,256.12
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.75
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-105.06
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.38
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,18.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.27309
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98807
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93845
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,N Current (Min),A,12.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,N Current (Max),A,44.62
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,N Current (RMS),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,39.25
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,112.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.75
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,51.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,78.62
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.88
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,49.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-116.56
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5078
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97574
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95871
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (Min),A,5.88
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (Max),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,15.88
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.12
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.06
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.25
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45614
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99377
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98074
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (Min),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (Max),A,69.25
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,42.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,56.25
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,129.88
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.62
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,69.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,142.62
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,106.12
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,71.88
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,160.62
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,117.62
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.06
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.44
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.56
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79593
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90396
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89978
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (Min),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (Max),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-101.56
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.87
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.21907
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90799
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.28573
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (Min),A,29.88
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (Max),A,20.75
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.88
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,81.75
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.75
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,85.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.38
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.16
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.55
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,68.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Min),A,47.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Max),A,75.75
