Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.25
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Min),A,206.88
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Max),A,298.12
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.88
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Min),A,238.62
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Max),A,314.75
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.12
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Min),A,146.62
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Max),A,243.62
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-108.87
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.06
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.87
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.34636
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98822
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95422
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,N Current (Min),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,N Current (Max),A,75.25
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,N Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,38.62
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,107.75
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.75
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,60.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,79.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,67.62
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,31.62
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,104.62
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.62
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.06
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.43777
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92386
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96197
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (Min),A,6.62
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (Max),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.62
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.75
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.62
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.94
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.13
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.06
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47903
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99194
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9765
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (Min),A,20.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (Max),A,74.25
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,43.88
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,54.62
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,130.62
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.38
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,67.75
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,154.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,106.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,77.88
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,171.25
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,120.25
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.31
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.76815
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90134
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91748
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (Max),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,13.25
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-104.06
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.75
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.56
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.21563
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93359
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.29076
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (Min),A,33.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (Max),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.88
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,86.12
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.75
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,81.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.62
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.22
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.47
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Min),A,45.12
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Max),A,95.25
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.62
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Min),A,217.75
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Max),A,325.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.62
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Min),A,239.12
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Max),A,334.88
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Min),A,153.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Max),A,274.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-118.69
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.38
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.75
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.3583
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98343
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9606
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,N Current (Min),A,8.62
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,N Current (Max),A,53.25
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,N Current (RMS),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,43.75
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,123.38
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,79.75
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.75
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,30.75
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,51.62
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.19
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.31
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51897
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94162
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95764
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (Min),A,5.88
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (Max),A,19.12
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.31
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48211
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99362
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98102
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (Min),A,30.25
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (Max),A,87.62
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,45.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,53.62
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,106.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,69.75
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,128.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,105.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,88.38
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,181.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,121.38
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.94
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.56
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.06
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80502
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91388
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89761
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (Max),A,20.25
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-105.25
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.25
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.21556
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9321
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.29491
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (Min),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (Max),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.25
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,94.75
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.75
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,94.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.38
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.19
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.02
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,69.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Min),A,48.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Max),A,83.38
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Min),A,204.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Max),A,303.75
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.12
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Min),A,221.38
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Max),A,320.25
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Min),A,162.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Max),A,260.75
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.88
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.19
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.75
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.42361
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95743
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95416
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,N Current (Min),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,N Current (Max),A,85.25
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,N Current (RMS),A,19.62
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,100.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,77.12
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.75
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,17.88
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,52.75
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.88
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.75
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.87
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61035
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94119
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96014
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (Min),A,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (Max),A,19.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,9.25
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.94
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.38
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.75
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47936
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99454
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97546
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (Min),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (Max),A,85.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,62.38
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.38
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,117.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,72.38
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,152.62
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,120.38
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,92.25
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,193.75
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,141.38
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.25
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.31
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.69
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80282
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9057
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88879
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (Max),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-104.81
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.88
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.20519
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9422
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.30163
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (Min),A,35.62
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (Max),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,93.12
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.38
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,59.12
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,92.38
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.3
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.45
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.58
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.91
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,67.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Min),A,42.38
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Max),A,88.5
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.62
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Min),A,201.25
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Max),A,267.88
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.88
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Min),A,221.25
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Max),A,309.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Min),A,163.25
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Max),A,266.12
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.25
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T09:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-121.12
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.56
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.63
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
