Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.3416
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97443
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97305
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,N Current (Min),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,N Current (Max),A,71.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,N Current (RMS),A,19.75
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,93.62
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.75
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,68.38
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,19.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,44.38
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.31
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.47073
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95969
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95715
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (Min),A,6.62
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (Max),A,30.25
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,14.5
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.25
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,52.12
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.75
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.5
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48699
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9913
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97876
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (Min),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (Max),A,83.25
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,52.75
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,48.12
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,96.88
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.75
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,71.88
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,150.25
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,111.25
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,88.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,181.38
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,124.38
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.63
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.12
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.75
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81573
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89923
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89392
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (Max),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-105.25
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.31
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.28637
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91083
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.27517
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (Min),A,30.25
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (Max),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,76.5
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.25
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.75
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.62
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.12
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.59
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.19
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.97
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.91
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.34
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.36
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Min),A,43.12
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Max),A,85.88
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Min),A,187.75
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Max),A,273.62
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.38
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Min),A,204.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Max),A,294.75
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.75
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Min),A,153.12
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Max),A,238.88
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-102.19
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.32
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.56
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.28402
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97989
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96518
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,N Current (Max),A,82.25
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,N Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,104.12
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,15.25
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,70.62
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.62
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,19.38
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,44.75
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.12
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-119.44
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.25
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.4916
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94846
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95746
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (Min),A,8.5
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (Max),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,55.25
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,49.5
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.81
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.62
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.37
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48128
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99237
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98578
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (Max),A,66.25
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,45.25
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,54.12
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,111.38
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.5
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,80.12
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,138.25
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,114.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,84.62
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,168.25
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,127.5
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.37
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.19
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.44
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78796
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90271
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89554
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (Max),A,19.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-107.69
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.19
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.44
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.26192
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91815
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.25496
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (Min),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (Max),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.38
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,74.62
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,75.38
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.38
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.27
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.7
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.02
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.08
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.2
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,67.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Min),A,44.62
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Max),A,83.25
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.62
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Min),A,202.38
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Max),A,305.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Min),A,207.62
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Max),A,321.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Min),A,158.75
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Max),A,253.25
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-103.5
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.25
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.81
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.35061
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98096
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96268
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,N Current (Min),A,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,N Current (Max),A,67.38
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,N Current (RMS),A,18.62
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,102.25
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.62
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,57.12
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.62
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,60.62
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-115.56
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.19
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.32305
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92013
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95331
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (Min),A,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (Max),A,29.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,29.12
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.5
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.12
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,37.12
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,68.88
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.19
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.88
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.25
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4789
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99432
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98462
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (Max),A,75.88
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,51.75
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,58.12
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,111.75
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.25
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,74.62
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,153.75
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,123.12
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,83.62
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,181.5
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,136.62
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-142.19
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.38
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.44
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81558
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90152
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8905
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (Max),A,18.75
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-104.56
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.94
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.81
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.25893
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93017
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.27968
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (Min),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (Max),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,78.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.75
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.25
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.25
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.23
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.34
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.38
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.55
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.33
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,70.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Min),A,44.88
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Max),A,87.62
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.25
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Min),A,207.62
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Max),A,289.88
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.12
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Min),A,236.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Max),A,317.88
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Min),A,163.12
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Max),A,252.25
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.75
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-122.25
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.81
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.75
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.32149
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96988
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97189
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,N Current (Min),A,7.25
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,N Current (Max),A,85.88
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,N Current (RMS),A,15.5
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,18.88
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,100.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.38
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,5.12
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,43.62
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,11.5
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,40.5
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
