Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-101.12
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.12
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.46459
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93524
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96255
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (Min),A,6.88
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (Max),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.25
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.06
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.56
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48733
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99619
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97638
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (Min),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (Max),A,90.38
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,53.88
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,56.88
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,139.88
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,95.12
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,73.62
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,169.88
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,118.88
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,89.88
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,193.12
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,132.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.81
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.31
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.44
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80945
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9006
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89129
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (Max),A,17.38
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-108.94
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.31
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.81
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.20107
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93964
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.34343
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (Min),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (Max),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.12
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,92.88
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.25
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,61.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,96.12
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.62
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.75
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.23
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.3
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.47
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.44
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.58
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Min),A,42.75
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Max),A,97.5
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Min),A,190.5
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Max),A,291.75
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.25
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Min),A,199.62
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Max),A,324.62
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.88
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Min),A,141.62
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Max),A,255.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.25
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-106.69
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.94
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.69
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.39022
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93793
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9443
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,N Current (Min),A,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,N Current (Max),A,67.75
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,N Current (RMS),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,93.75
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.75
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.5
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,32.88
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.88
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,15.88
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.75
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62274
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94238
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95563
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (Min),A,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (Max),A,30.12
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.5
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.25
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-124.5
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.37
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.49129
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99551
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98087
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (Min),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (Max),A,82.5
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,43.5
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.75
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,130.75
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,102.5
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.12
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,172.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,116.5
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,59.25
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,183.62
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,131.12
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.75
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.62
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.12
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81353
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90176
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89206
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (Max),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-98.25
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.81
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.12322
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95966
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.36757
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (Min),A,32.25
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (Max),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,76.75
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,94.5
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.25
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,79.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,99.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.14
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.61
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.36
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.59
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Min),A,43.5
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Max),A,85.25
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Min),A,212.62
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Max),A,307.12
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.75
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Min),A,194.5
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Max),A,317.25
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.38
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Min),A,114.75
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Max),A,243.5
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.38
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-121.12
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.19
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.5
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.27169
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95276
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94476
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,N Current (Min),A,8.38
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,N Current (Max),A,80.12
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,N Current (RMS),A,17.75
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,95.5
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,45.75
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.5
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.75
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5462
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95639
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95502
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (Min),A,7.12
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (Max),A,44.88
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,13.75
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,62.5
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.88
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.5
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.5
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.25
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.75
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45327
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99109
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96631
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (Min),A,16.12
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (Max),A,76.62
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.75
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,99.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.62
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,126.25
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,140.12
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.88
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.88
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.12
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.69
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.8045
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.897
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8996
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (Max),A,17.5
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-99.5
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.19
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-59.06
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.15761
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94903
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.36416
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (Min),A,33.62
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (Max),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,74.88
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,94.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.62
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,81.12
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,102.38
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.88
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.19
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.66
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.5
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.12
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.02
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Min),A,37.88
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Max),A,84.38
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.38
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Min),A,198.12
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Max),A,280.62
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.12
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Min),A,184.38
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Max),A,276.25
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.75
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Min),A,108.62
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Max),A,195.62
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.38
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T08:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-102.06
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.19
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.69
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.20177
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92462
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95392
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,N Current (Min),A,6.62
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,N Current (Max),A,66.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,N Current (RMS),A,19.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.12
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,88.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,33.12
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.38
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,50.88
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-112.56
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.44
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.37108
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92013
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95389
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (Min),A,7.62
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (Max),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,14.38
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,42.25
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,60.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
