Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,65.12
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.62
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.37
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46505
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98682
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96967
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (Min),A,19.38
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (Max),A,86.88
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,43.5
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,81.12
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,95.88
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.88
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.62
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,150.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.38
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.81
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.12
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80206
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90155
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88299
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (Max),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-99.62
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.25
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.18633
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95111
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.39275
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (Min),A,39.38
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (Max),A,31.5
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,75.25
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,97.88
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,79.25
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,106.62
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.28
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.77
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.62
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.28
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.02
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Min),A,37.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Max),A,70.62
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.12
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Min),A,204.38
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Max),A,294.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.38
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Min),A,198.62
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Max),A,270.12
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Min),A,100.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Max),A,204.5
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-96.81
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.69
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.44
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.25072
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94485
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94882
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,N Current (Min),A,8.12
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,N Current (Max),A,38.5
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,N Current (RMS),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,51.25
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,34.38
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-113.25
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.94
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.49267
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93402
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95474
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (Min),A,6.12
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (Max),A,19.5
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,9.12
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,56.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-123.19
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.69
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.53323
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99097
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98379
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (Min),A,37.25
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (Max),A,73.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,53.12
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,89.38
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,106.12
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,60.62
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,152.38
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,115.38
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-146.81
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.12
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.62
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80984
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90039
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90091
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (Max),A,19.25
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-101.69
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.87
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.13
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.22356
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94595
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.40508
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (Min),A,42.38
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (Max),A,33.88
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,79.62
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,105.12
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,85.25
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,110.5
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.5
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.27
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.67
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.25
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.36
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Min),A,37.38
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Max),A,75.5
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.88
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Min),A,175.25
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Max),A,262.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Min),A,195.62
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Max),A,265.62
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.12
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Min),A,123.62
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Max),A,218.88
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.12
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-116.38
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.5
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,20.88
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.25432
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9472
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92682
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,N Current (Min),A,8.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,N Current (Max),A,74.25
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,N Current (RMS),A,20.25
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,92.62
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.38
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,12.88
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,46.12
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,52.12
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.38
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53771
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9396
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96268
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (Min),A,5.38
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (Max),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.12
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-122.94
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.5
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.38
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.50054
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98907
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98431
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (Min),A,39.62
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (Max),A,85.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,56.88
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,95.25
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,107.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,62.38
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,178.38
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,114.5
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.19
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.31
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81988
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89892
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89038
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (Max),A,21.5
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.12
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-106.19
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.44
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.5
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.2676
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93539
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.4085
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (Min),A,40.38
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (Max),A,34.12
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,83.5
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,100.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.25
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,85.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,103.62
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.88
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.31
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.14
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.28
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.28
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.25
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Min),A,41.25
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Max),A,87.12
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.88
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Min),A,162.88
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Max),A,259.5
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.12
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Min),A,186.38
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Max),A,265.12
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.38
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Min),A,130.25
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Max),A,256.88
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.38
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-102.63
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.38
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,31.56
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.22634
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9375
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92285
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,N Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,N Current (Max),A,76.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,N Current (RMS),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,96.62
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,13.38
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,34.5
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.88
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,42.38
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.88
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-116.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.19
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.43029
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93094
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95599
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (Min),A,6.38
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (Max),A,21.5
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,11.88
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,57.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.12
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,52.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.88
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-122.06
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.82
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.88
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.49227
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99518
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97913
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
