Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (Min),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (Max),A,77.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,54.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,52.88
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,102.25
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.25
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,140.62
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.5
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.5
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80941
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90213
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89242
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (Max),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-106.69
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.19
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.2582
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94257
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.39355
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (Min),A,38.38
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (Max),A,33.62
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,76.88
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,98.12
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.38
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,80.12
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,102.12
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.59
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.33
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.03
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.42
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.42
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.7
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Min),A,36.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Max),A,81.12
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Min),A,185.25
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Max),A,251.38
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Min),A,181.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Max),A,262.88
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.38
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Min),A,118.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Max),A,225.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-98.38
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.38
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.25
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.26534
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9667
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94992
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,N Current (Min),A,8.25
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,N Current (Max),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,N Current (RMS),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,50.88
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,13.5
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,47.12
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,36.12
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-112.19
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.06
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.46929
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95831
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95654
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (Min),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (Max),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,16.38
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,54.5
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.25
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.69
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.13
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.59893
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98294
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95804
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (Min),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (Max),A,85.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,53.88
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.38
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,50.38
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,114.88
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.88
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.25
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.94
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.81
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.8211
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89682
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88342
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (Min),A,7.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (Max),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-104.37
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.69
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.2622
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9361
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.40264
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (Min),A,37.5
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (Max),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,81.12
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,101.5
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,85.12
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,101.25
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.62
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.28
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.64
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.34
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.61
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Min),A,36.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Max),A,64.88
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Min),A,167.25
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Max),A,230.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Min),A,177.88
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Max),A,230.5
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.62
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Min),A,112.12
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Max),A,176.5
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-110.13
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.44
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.56
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.26485
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94205
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92126
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,N Current (Min),A,6.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,N Current (Max),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,N Current (RMS),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,48.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.25
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,46.62
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.12
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-116.94
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.46233
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92547
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95837
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (Min),A,8.38
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (Max),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,15.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.38
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.25
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.62
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43282
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98831
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95438
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (Min),A,36.25
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (Max),A,73.12
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,51.12
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,44.5
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,82.25
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.88
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.69
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.69
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.69
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82141
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89917
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90008
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (Min),A,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (Max),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.12
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-107.13
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.31
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.2705
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93259
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.3959
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (Min),A,40.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (Max),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,85.38
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,100.88
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,90.5
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,107.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.25
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.52
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.91
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.09
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.02
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.28
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Min),A,31.5
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Max),A,65.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Min),A,162.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Max),A,207.38
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.62
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Min),A,169.12
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Max),A,219.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.75
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Min),A,102.62
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Max),A,152.12
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T07:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-111.57
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.88
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.87
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36446
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95492
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92093
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,N Current (Min),A,6.25
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,N Current (Max),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,N Current (RMS),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,41.38
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.75
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.38
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,43.75
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,15.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,41.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.75
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.37
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54369
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91632
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96503
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (Min),A,5.25
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (Max),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.75
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-109.75
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.06
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42116
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96066
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93262
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (Min),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (Max),A,90.38
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,45.5
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.38
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,115.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.06
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.62
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.38
