Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.8258
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93033
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88696
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (Max),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-106.56
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.06
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.26177
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92993
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.36748
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (Min),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (Max),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,70.62
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,100.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.88
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,75.62
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,103.38
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.25
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.23
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,254.19
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.73
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.66
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.81
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.28
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Min),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Max),A,68.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Min),A,145.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Max),A,195.38
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.75
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Min),A,161.75
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Max),A,207.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Min),A,80.25
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Max),A,172.62
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-108.37
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.75
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.31978
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94171
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93051
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,N Current (Min),A,6.25
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,N Current (Max),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,N Current (RMS),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.88
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,39.25
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,13.75
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,31.5
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.62
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,14.75
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.25
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.06
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.41894
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93829
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97662
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (Min),A,5.25
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (Max),A,31.62
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,13.38
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,67.5
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.38
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.75
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.62
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-153.5
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.31
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.44
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.66412
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95679
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82281
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (Min),A,15.75
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (Max),A,49.75
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.62
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.25
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.06
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82721
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92285
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89456
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (Min),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (Max),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.75
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-115.69
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-54.37
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.42007
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86822
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.25502
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (Min),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (Max),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,60.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,77.25
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.75
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,64.62
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.88
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.38
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.22
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.27
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,254.02
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.69
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Min),A,28.38
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Max),A,84.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.62
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Min),A,138.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Max),A,192.75
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.25
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Min),A,150.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Max),A,204.5
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Min),A,72.25
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Max),A,115.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.88
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-99.69
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.87
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.25
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.19377
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95746
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94311
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,N Current (Min),A,6.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,N Current (Max),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,N Current (RMS),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,49.5
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.38
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,13.75
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,37.38
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,18.75
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-113.69
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.31
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.47573
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98032
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9924
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (Max),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,12.5
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,40.25
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,73.5
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.25
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,69.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.38
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,53.88
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.37
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.32903
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91019
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85476
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (Max),A,44.38
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.75
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.5
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.75
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.62
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80472
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91754
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88824
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (Max),A,19.75
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.5
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.88
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-115.19
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.06
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.38
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.41189
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87298
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.26534
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (Min),A,34.38
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (Max),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.5
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.88
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,60.62
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,80.5
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.88
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,1.62
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.22
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.33
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.83
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.11
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.39
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Min),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Max),A,54.88
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Min),A,156.38
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Max),A,210.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.25
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Min),A,151.38
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Max),A,212.25
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.38
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Min),A,75.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Max),A,132.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.38
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-103.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.38
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.31
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.25872
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9458
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92477
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,N Current (Min),A,6.62
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,N Current (Max),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,N Current (RMS),A,13.25
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,44.25
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,13.75
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,43.25
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.25
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.62
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-116.5
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.4432
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97708
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97855
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (Min),A,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (Max),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,76.5
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.25
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,72.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,41.75
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-112.81
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.94
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.57
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.53085
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93506
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84723
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (Min),A,6.88
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (Max),A,44.62
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.5
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-142.56
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.75
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80899
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90121
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93179
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (Min),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (Max),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,11.88
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.88
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
