Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-113.31
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.31
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-51.19
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.41897
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86166
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.25658
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (Min),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (Max),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.25
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.62
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.62
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.17
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.98
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.59
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.45
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.31
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Min),A,28.38
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Max),A,57.75
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Min),A,124.25
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Max),A,205.62
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Min),A,126.75
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Max),A,200.25
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.62
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Min),A,76.5
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Max),A,140.25
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.88
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.5
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.88
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.19
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.2275
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.952
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94257
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,N Current (Min),A,5.88
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,N Current (Max),A,28.5
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,N Current (RMS),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,41.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,7.88
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,43.38
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,13.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.25
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-101.44
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.81
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.48956
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97217
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86307
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (Min),A,4.25
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (Max),A,36.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,6.25
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.5
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-142.5
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.25
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.31
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.57049
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95169
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86911
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (Min),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (Max),A,50.38
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,55.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.75
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.94
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80578
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90072
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93906
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (Min),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (Max),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,12.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-117.88
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.56
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-58.5
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.43148
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86584
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.26091
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (Min),A,29.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (Max),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.5
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.38
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,64.5
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.88
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.2
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.67
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.81
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.64
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Min),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Max),A,51.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Min),A,115.5
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Max),A,157.62
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Min),A,119.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Max),A,155.88
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.75
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Min),A,67.62
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Max),A,111.25
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.75
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-104.93
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.06
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.63
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.31545
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93841
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93753
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,N Current (Min),A,6.62
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,N Current (Max),A,36.75
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,N Current (RMS),A,13.75
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,41.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,4.38
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,48.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.38
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.94
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5014
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95837
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83819
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (Min),A,4.75
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (Max),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,12.88
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.5
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-102.37
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.75
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.17903
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96258
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81201
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (Min),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (Max),A,48.62
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,52.38
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-142.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.75
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.76675
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9003
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94202
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (Min),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (Max),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.38
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-119.19
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.19
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.46343
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84839
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.22615
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (Min),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (Max),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.38
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,67.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.28
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.03
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.28
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Max),A,49.88
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Min),A,111.5
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Max),A,146.5
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.25
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Min),A,111.12
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Max),A,151.38
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.25
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Min),A,67.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Max),A,100.88
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T06:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-117.62
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.69
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.06
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.26525
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94971
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92288
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,N Current (Min),A,6.12
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,N Current (Max),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,N Current (RMS),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.25
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,37.12
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,15.25
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.62
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-119.12
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,22.06
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.25
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54473
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93021
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80737
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (Min),A,4.88
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (Max),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,15.62
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-102.75
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.06
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.5425
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93606
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81259
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (Min),A,11.88
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (Max),A,49.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,58.25
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-141.81
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.88
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.75
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.76095
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91366
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94247
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (Max),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,12.38
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-114.25
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.31
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-71.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.42647
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85794
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.22011
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (Min),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (Max),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.75
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
