Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.16
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.78
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.78
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.78
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.8
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Min),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Max),A,60.25
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.25
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Min),A,117.38
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Max),A,154.12
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.88
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Min),A,116.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Max),A,164.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Min),A,73.12
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Max),A,112.88
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.88
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-102.63
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.25
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.19
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.2499
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94104
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91849
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,N Current (Max),A,57.25
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,N Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,28.75
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,73.88
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.88
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.88
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,41.12
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,16.12
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.75
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-142.19
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,18.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.25
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.40868
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8584
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80853
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (Min),A,4.38
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (Max),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,7.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,59.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-130.06
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.69
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.44
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.49398
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93924
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86407
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (Min),A,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (Max),A,44.88
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,19.62
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.75
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.62
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-145.81
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.19
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.77984
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90353
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.936
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (Min),A,11.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (Max),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,11.88
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.62
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-117.94
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-73.25
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.44097
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85202
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.20681
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (Min),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (Max),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.88
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.25
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.25
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.75
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.19
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.97
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.16
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.91
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.02
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Min),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Max),A,54.88
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.75
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Min),A,116.25
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Max),A,188.62
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Min),A,115.38
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Max),A,158.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.25
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Min),A,67.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Max),A,101.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.12
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-111.69
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.88
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,18.19
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.27544
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9534
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91186
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,N Current (Min),A,6.38
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,N Current (Max),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,N Current (RMS),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,41.88
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,13.88
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,46.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.62
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-97.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.31
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.19
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.3395
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93841
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80923
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (Min),A,5.88
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (Max),A,31.12
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,14.62
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,44.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.88
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-108.87
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.37
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.22979
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93777
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84909
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (Min),A,7.25
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (Max),A,49.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,56.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-142.81
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.94
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.77584
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89764
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94128
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (Min),A,11.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (Max),A,20.25
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,12.88
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-117.12
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.44
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-64.31
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.43944
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85098
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.20543
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (Min),A,28.38
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (Max),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.62
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.19
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.58
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.45
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.12
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Min),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Max),A,49.88
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Min),A,121.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Max),A,177.25
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.38
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Min),A,118.88
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Max),A,160.38
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.38
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Min),A,74.38
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Max),A,118.62
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.38
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-110.31
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.37
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.29845
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94092
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92892
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,N Current (Min),A,6.25
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,N Current (Max),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,N Current (RMS),A,11.75
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.38
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,35.62
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,41.38
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.62
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,28.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.13
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.19
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.56
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.42489
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93805
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82147
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (Min),A,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (Max),A,20.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,8.12
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-135.25
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.93
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.69
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.54974
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95126
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83352
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (Min),A,4.75
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (Max),A,46.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.88
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.75
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.12
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.44
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81198
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89502
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93606
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (Min),A,12.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (Max),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,13.12
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.38
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-116.88
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.75
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-79.93
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.44125
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85373
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.20867
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (Min),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (Max),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.75
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,57.25
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.25
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.56
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.56
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.28
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.3
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
