Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Min),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Max),A,62.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.75
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Min),A,104.75
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Max),A,128.25
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Min),A,113.75
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Max),A,143.62
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Min),A,74.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Max),A,110.62
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.75
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-107.87
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.88
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.75
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.32906
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89865
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91244
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,N Current (Min),A,5.38
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,N Current (Max),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,N Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.25
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,38.62
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,8.62
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,40.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.25
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,37.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-109.69
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,15.63
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.06
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.33629
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94846
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82303
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (Min),A,4.25
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (Max),A,17.12
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,6.75
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-129.37
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.94
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46343
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92325
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80191
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (Min),A,11.75
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (Max),A,51.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,62.38
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.88
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.56
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.75
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.88
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81131
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89523
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93475
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (Min),A,12.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (Max),A,15.38
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-119.44
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-49.44
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.45052
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84201
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.23549
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (Min),A,29.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (Max),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.25
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.75
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,57.88
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.25
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.28
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.06
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.64
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.62
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.08
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Min),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Max),A,56.12
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Min),A,106.62
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Max),A,151.62
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.25
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Min),A,113.38
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Max),A,150.62
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.25
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Min),A,72.88
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Max),A,118.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.12
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-108.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.56
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.94
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.21587
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95312
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92285
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,N Current (Min),A,6.25
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,N Current (Max),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,N Current (RMS),A,11.88
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,20.75
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,45.12
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,43.62
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,15.25
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,35.25
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-102.63
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.19
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.43407
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93091
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80472
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (Min),A,4.38
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (Max),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,8.75
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-108.75
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.31
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.06
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.37786
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95999
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80481
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (Min),A,17.38
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (Max),A,62.38
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,36.25
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,73.38
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-146.69
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.38
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.44
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80929
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89273
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9411
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (Min),A,12.12
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (Max),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.25
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-117.19
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.81
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-86.94
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.42416
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87384
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.26857
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (Min),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (Max),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.88
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.88
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.38
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.19
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.34
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.61
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.78
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.94
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Min),A,29.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Max),A,64.25
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Min),A,114.12
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Max),A,151.88
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.75
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Min),A,118.88
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Max),A,167.62
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.12
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Min),A,84.38
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Max),A,134.5
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.12
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T05:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-102.06
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.06
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.31
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.21401
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91986
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90579
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,N Current (Min),A,6.88
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,N Current (Max),A,30.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,N Current (RMS),A,13.88
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,54.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.75
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,53.62
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.31
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.37
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.75
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.49014
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9451
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79806
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (Min),A,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (Max),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,17.25
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-135.25
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.44
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,41.25
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.59796
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95554
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82464
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (Min),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (Max),A,64.75
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,34.5
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,72.62
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.25
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.82
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.38
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80047
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89615
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94418
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (Min),A,12.38
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (Max),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-112.94
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.94
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-46.75
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.40337
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8807
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.23159
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (Min),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (Max),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.2
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.17
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.55
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.64
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.95
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Min),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Max),A,56.75
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.62
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Min),A,130.5
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Max),A,153.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.62
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Min),A,119.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Max),A,157.25
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.75
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Min),A,81.88
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Max),A,130.25
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-104.06
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.88
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
