Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.25249
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94565
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92532
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,N Current (Min),A,6.5
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,N Current (Max),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,17.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,42.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.38
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,39.25
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.75
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,41.25
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.94
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.93
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55785
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96365
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80377
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (Min),A,4.88
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (Max),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,12.88
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.62
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-130.75
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.43
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.61962
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9501
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8233
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (Min),A,5.5
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (Max),A,46.38
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.25
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.62
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.69
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80746
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89175
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93976
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (Min),A,12.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (Max),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-111.25
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.44
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.56
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.40264
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87359
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.20909
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (Min),A,29.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (Max),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.88
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.25
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,59.25
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.17
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.22
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.3
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.67
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.8
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Min),A,28.5
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Max),A,48.5
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Min),A,109.25
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Max),A,150.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.38
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Min),A,117.25
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Max),A,146.62
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.38
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Min),A,73.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Max),A,123.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-98.5
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.75
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.28209
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93143
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9089
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,N Current (Min),A,6.62
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,N Current (Max),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,N Current (RMS),A,13.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.88
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,57.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,15.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,42.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.5
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,59.38
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.38
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.37
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.44
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.48226
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94635
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83273
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (Min),A,4.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (Max),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,6.88
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.38
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.75
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-134.87
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.56
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.5
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.49749
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92352
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83288
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (Min),A,5.25
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (Max),A,47.75
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.38
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.5
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.75
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.44
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.06
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80624
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8941
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93405
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (Min),A,12.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (Max),A,15.38
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,13.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-117.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.37
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-57.69
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.43511
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86047
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.22408
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (Min),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (Max),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.25
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.25
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.38
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.28
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.48
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.33
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.94
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.81
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.81
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Min),A,29.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Max),A,55.88
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Min),A,110.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Max),A,151.88
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.88
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Min),A,119.62
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Max),A,152.25
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.75
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Min),A,74.25
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Max),A,127.38
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.75
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-117.56
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.63
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.33931
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92941
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91119
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,N Current (Min),A,7.62
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,N Current (Max),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,N Current (RMS),A,13.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,44.88
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.88
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,8.75
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,40.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,14.5
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,44.5
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-164.68
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.31
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56484
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9285
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80343
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (Min),A,4.38
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (Max),A,19.88
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,6.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,2.5
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.62
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.25
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-140.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.56
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,42.44
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.51431
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9426
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83313
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (Min),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (Max),A,48.25
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.62
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-145.62
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.38
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.56
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80978
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89532
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93817
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (Min),A,12.5
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (Max),A,21.5
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,13.88
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.25
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-117.56
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.56
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-56.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.44558
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86139
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.22621
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (Min),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (Max),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.38
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.75
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.5
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.38
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.31
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.52
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.34
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.89
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.98
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.95
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Min),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Max),A,62.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.25
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Min),A,114.38
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Max),A,150.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.25
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Min),A,120.88
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Max),A,155.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.75
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Min),A,70.75
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Max),A,128.38
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-104.5
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.94
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,23.31
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.23711
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92996
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9068
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,N Current (Min),A,6.25
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,N Current (Max),A,29.88
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,N Current (RMS),A,11.75
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.5
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,41.88
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,4.25
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,42.88
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.25
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.62
