Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,35.62
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-98.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.25
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.81
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.25005
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92752
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80383
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (Min),A,4.75
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (Max),A,33.62
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,14.5
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,56.75
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.62
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-91.44
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.44
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.06
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4417
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93793
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79315
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (Min),A,12.88
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (Max),A,52.75
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,34.25
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,60.38
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.38
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80426
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90076
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93548
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (Min),A,12.5
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (Max),A,16.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-120.81
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.62
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.44155
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87573
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.2304
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (Min),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (Max),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.88
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.38
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.5
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.08
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.84
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.84
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.2
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.2
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.25
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Min),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Max),A,59.75
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.75
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Min),A,113.38
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Max),A,167.25
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.75
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Min),A,124.62
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Max),A,170.25
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.62
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Min),A,69.38
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Max),A,121.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.62
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-102.19
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.56
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.38
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.21926
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92175
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88342
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,N Current (Min),A,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,N Current (Max),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,N Current (RMS),A,14.75
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,54.75
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,59.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.88
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,19.62
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.69
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.25
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.44
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61059
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95047
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80276
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (Min),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (Max),A,36.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.38
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-135.07
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.13
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.39348
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94641
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7886
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (Min),A,14.62
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (Max),A,56.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,65.75
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-144.69
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.31
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80435
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89685
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93753
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (Min),A,12.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (Max),A,21.5
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,13.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-117.56
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-62.25
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.44094
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85467
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.22072
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (Min),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (Max),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,65.5
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.75
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.16
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.47
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.53
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.05
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.7
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.98
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Min),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Max),A,68.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.88
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Min),A,129.38
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Max),A,151.12
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.88
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Min),A,123.25
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Max),A,172.88
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.38
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Min),A,79.75
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Max),A,118.88
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T04:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-102.81
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.44
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.31
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.31466
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94333
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92236
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,N Current (Min),A,6.5
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,N Current (Max),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,N Current (RMS),A,12.38
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,44.62
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.5
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,45.5
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,36.12
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.38
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.25
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.34655
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93671
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80093
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (Min),A,5.38
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (Max),A,30.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,12.88
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.25
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-104.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.44
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.06
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.40456
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91308
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82196
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (Min),A,6.25
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (Max),A,52.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,66.75
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.12
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.94
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79666
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89496
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93893
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (Min),A,12.12
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (Max),A,14.75
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,13.12
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-119.5
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.31
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.44567
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84466
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.24562
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (Min),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (Max),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.75
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.38
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.25
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.12
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.23
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.5
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.27
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.64
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.72
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Min),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Max),A,54.88
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Min),A,115.88
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Max),A,153.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.38
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Min),A,118.38
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Max),A,152.25
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.25
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Min),A,70.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Max),A,124.12
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.88
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-111.19
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.31
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.32
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.26372
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92087
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91431
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,N Current (Min),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,N Current (Max),A,49.25
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,N Current (RMS),A,15.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,72.12
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,43.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,29.5
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,43.38
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-109.06
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.69
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.23049
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92721
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81839
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (Min),A,4.62
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (Max),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,7.38
