Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.12
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-142.19
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.81
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.69
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.53567
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97165
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81912
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (Min),A,17.38
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (Max),A,65.62
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,31.62
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,69.5
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-139.56
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.19
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.06
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78891
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89889
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94574
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (Min),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (Max),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.38
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-118.19
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.87
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.56
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.46633
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85269
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.23354
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (Min),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (Max),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.75
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.38
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.88
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.88
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.5
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.38
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.16
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.75
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.88
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.72
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.09
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Min),A,30.12
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Max),A,72.12
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.12
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Min),A,122.25
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Max),A,170.38
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Min),A,128.12
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Max),A,177.12
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.62
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Min),A,87.62
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Max),A,138.25
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.38
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.25
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.38
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.81
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.32964
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94418
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92667
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,N Current (Min),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,N Current (Max),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,N Current (RMS),A,17.12
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,48.25
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.12
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.38
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,60.75
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,45.75
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.25
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-102.13
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.56
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.2763
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96402
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79831
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (Min),A,5.25
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (Max),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,9.25
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-140.38
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.56
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.56
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.34878
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96515
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83795
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (Min),A,11.5
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (Max),A,51.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,57.25
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-146.5
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.94
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78079
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89535
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94644
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (Min),A,12.12
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (Max),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,15.62
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.75
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-117.88
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.56
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-50.56
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.45287
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8569
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.23763
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (Min),A,29.5
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (Max),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.75
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,67.75
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.75
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.75
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,77.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.12
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.28
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.23
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.2
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.3
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.28
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Min),A,29.75
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Max),A,75.25
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Min),A,116.88
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Max),A,157.25
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.75
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Min),A,123.62
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Max),A,160.12
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.25
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Min),A,83.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Max),A,138.12
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.38
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.56
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.38
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.81
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.25121
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91461
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92618
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,N Current (Min),A,7.75
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,N Current (Max),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,N Current (RMS),A,15.38
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,44.12
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,43.25
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,34.12
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-116.88
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.94
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.94
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56466
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94763
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80139
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (Min),A,11.88
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (Max),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-108.31
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.37
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,28.25
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.35909
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91659
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79864
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (Min),A,13.38
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (Max),A,60.25
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,29.5
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,71.62
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.94
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.56
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.88
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80026
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89642
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93649
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (Min),A,12.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (Max),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,13.25
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-117.31
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.56
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.87
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.44588
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85992
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.22417
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (Min),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (Max),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.5
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.38
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.62
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,61.38
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.38
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.25
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.03
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.72
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.16
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.91
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Min),A,29.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Max),A,59.25
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Min),A,126.5
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Max),A,154.25
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Min),A,117.75
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Max),A,156.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.12
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Min),A,74.88
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Max),A,127.38
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-101.88
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.31
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.75
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.2708
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96497
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91339
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,N Current (Min),A,8.38
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,N Current (Max),A,44.25
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,N Current (RMS),A,16.75
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,83.12
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.12
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,15.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,66.38
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.75
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.88
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,50.25
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.25
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.87
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52157
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94348
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80212
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (Min),A,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (Max),A,29.5
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,14.88
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-125.81
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.31
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.44
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.50726
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9426
