Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79907
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (Min),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (Max),A,53.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-146.12
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.56
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78918
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89728
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93826
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (Min),A,12.12
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (Max),A,18.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,13.25
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-117.5
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.69
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-64.13
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.43777
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85986
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.21346
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (Min),A,29.5
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (Max),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.88
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.88
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.75
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.62
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.38
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.16
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.34
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.64
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.64
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.86
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Min),A,29.88
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Max),A,59.75
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.62
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Min),A,129.88
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Max),A,183.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Min),A,123.38
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Max),A,172.38
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Min),A,80.25
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Max),A,132.25
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.62
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-114.25
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.56
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.69
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.29934
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96063
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90164
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,N Current (Min),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,N Current (Max),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,N Current (RMS),A,17.5
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,56.88
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.25
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.62
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,55.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.25
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,33.38
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-117.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.81
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.4583
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96158
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82428
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (Min),A,4.5
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (Max),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,6.62
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.5
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-95.12
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.37
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.20122
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93161
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84302
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (Min),A,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (Max),A,46.12
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.12
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.75
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.94
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.56
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.69
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80078
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8931
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93539
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (Min),A,12.38
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (Max),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.88
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.62
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-118.94
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.19
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.37
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.45803
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84479
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.21657
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (Min),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (Max),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.25
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,68.38
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.12
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.62
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.75
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.75
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.3
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.52
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.72
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.86
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.03
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Min),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Max),A,70.5
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Min),A,115.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Max),A,174.25
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.62
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Min),A,122.12
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Max),A,181.12
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.88
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Min),A,71.62
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Max),A,122.25
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T03:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-105.69
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.25
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.56
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.29561
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94839
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91693
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,N Current (Min),A,8.75
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,N Current (Max),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,N Current (RMS),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,64.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,62.25
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.25
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,20.25
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,47.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.75
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-97.88
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.94
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.19
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.15526
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95224
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92538
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (Min),A,4.25
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (Max),A,17.88
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,6.62
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.12
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.88
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.88
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.56
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.54037
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95315
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80859
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (Min),A,11.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (Max),A,54.88
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.38
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.62
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-146.94
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.31
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.94
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79043
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90732
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9397
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (Min),A,11.75
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (Max),A,17.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,13.75
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-120.69
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.69
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-52.25
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.46148
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85351
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.22475
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (Min),A,29.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (Max),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.38
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.75
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.12
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.75
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.2
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.31
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.09
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.42
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.27
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Min),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Max),A,65.38
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Min),A,134.75
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Max),A,170.75
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Min),A,151.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Max),A,188.62
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Min),A,85.62
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Max),A,127.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.62
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-118.88
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.06
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.33373
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95813
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9259
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,N Current (Min),A,8.75
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,N Current (Max),A,41.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,N Current (RMS),A,17.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,50.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.75
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,22.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,70.38
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.12
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,20.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,51.75
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-99.56
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.13
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.43767
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97403
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95874
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (Min),A,4.62
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (Max),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,13.25
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.25
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,57.88
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.75
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.06
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.59371
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90674
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83957
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (Min),A,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (Max),A,49.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,58.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.19
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.56
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
