Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.81
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80316
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89642
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93936
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (Min),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (Max),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,13.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-119.06
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.37
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-49.38
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.46499
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83685
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.22444
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (Min),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (Max),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,67.12
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.88
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.88
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,1.38
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.25
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.84
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.19
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.16
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.14
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Min),A,32.88
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Max),A,68.38
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Min),A,120.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Max),A,156.88
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.62
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Min),A,134.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Max),A,179.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.38
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Min),A,87.38
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Max),A,136.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.25
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.57
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,17.87
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.29436
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94858
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92538
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,N Current (Min),A,8.62
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,N Current (Max),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,N Current (RMS),A,17.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,53.62
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,71.75
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.62
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,20.62
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,44.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-119.56
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56829
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97296
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96747
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (Min),A,9.25
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (Max),A,28.38
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,15.25
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.88
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.62
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-107.94
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.19
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.63
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.25078
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95016
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82217
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (Min),A,7.12
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (Max),A,57.75
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.62
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,62.62
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.75
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.12
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.12
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78885
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8977
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94192
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (Min),A,11.88
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (Max),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-117.31
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.31
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-75.12
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.45318
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83728
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.21996
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (Min),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (Max),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.88
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.62
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.75
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,74.38
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.25
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.77
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.7
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.02
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.86
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Min),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Max),A,65.62
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.12
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Min),A,133.12
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Max),A,163.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.12
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Min),A,130.75
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Max),A,181.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.12
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Min),A,88.88
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Max),A,133.12
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.38
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-107.44
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.63
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.81
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.27343
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96579
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94284
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,N Current (Min),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,N Current (Max),A,38.38
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,N Current (RMS),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,28.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,52.75
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,71.88
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.88
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,41.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.81
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,18.19
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.48849
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95447
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87668
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (Min),A,6.62
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (Max),A,36.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,15.38
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,39.25
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-127.75
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.19
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.57211
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94876
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.863
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (Min),A,6.38
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (Max),A,46.25
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,21.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,50.75
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.44
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.19
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79113
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89462
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93463
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (Min),A,11.88
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (Max),A,14.75
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,13.12
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-115.44
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.19
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-47.44
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.45196
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84433
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.22805
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (Min),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (Max),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.38
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.12
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,57.12
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.75
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.88
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.28
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.8
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.75
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.14
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.16
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Min),A,30.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Max),A,62.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.25
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Min),A,124.12
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Max),A,160.62
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Min),A,128.38
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Max),A,177.75
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.75
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Min),A,82.25
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Max),A,124.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.62
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.13
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.13
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.30047
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97235
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91885
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,N Current (Min),A,12.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,N Current (Max),A,62.25
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,N Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,65.88
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,41.38
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,107.75
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.12
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,58.62
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.19
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.12
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56451
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89212
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86667
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (Min),A,5.88
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (Max),A,20.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,8.62
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-99.69
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,40.13
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.37139
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92905
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82373
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (Min),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (Max),A,52.75
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,63.62
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-142.44
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.88
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79336
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89258
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93948
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (Min),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (Max),A,22.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,13.25
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
