Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-120.62
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.13
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.69
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.47893
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84143
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.21999
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (Min),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (Max),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.88
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.75
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.28
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.39
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.66
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.83
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.97
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Min),A,32.88
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Max),A,91.25
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Min),A,126.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Max),A,175.12
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.12
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Min),A,141.38
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Max),A,204.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.38
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Min),A,87.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Max),A,149.25
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.88
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-107.25
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.31
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.33739
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95837
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92068
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,N Current (Min),A,12.88
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,N Current (Max),A,51.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,N Current (RMS),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,58.12
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,106.75
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,77.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,58.75
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,88.38
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,74.88
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,47.88
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,64.88
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.88
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-106.87
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.94
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.24175
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86734
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85083
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (Min),A,5.25
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (Max),A,37.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,13.38
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,64.88
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.88
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-108.69
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.38
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.38
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.21794
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93497
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8273
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (Min),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (Max),A,64.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,30.88
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,70.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.82
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.56
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.56
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79535
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89609
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93445
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (Min),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (Max),A,15.12
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-120.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.87
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-71.44
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.42498
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86752
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.22057
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (Min),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (Max),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.38
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.16
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.31
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.27
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.59
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Min),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Max),A,62.12
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.25
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Min),A,164.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Max),A,214.62
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Min),A,176.62
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Max),A,217.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Min),A,111.62
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Max),A,163.25
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T02:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-116.06
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.75
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.56
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.38875
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96069
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93353
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,N Current (Min),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,N Current (Max),A,49.62
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,N Current (RMS),A,30.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,75.38
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,108.12
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,85.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,58.62
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,99.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,76.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,53.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,78.12
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-111.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.06
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.38
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.42022
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90256
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88513
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (Min),A,13.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (Max),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,17.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,39.62
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,55.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,55.12
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,52.88
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-150.69
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.81
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.75
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.67175
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94708
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8359
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (Min),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (Max),A,44.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.69
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.94
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.31
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78613
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89248
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9393
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (Min),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (Max),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,13.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.38
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-113.81
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.94
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-53.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.36626
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87723
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.21639
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (Min),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (Max),A,21.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.75
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.88
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.38
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.31
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.89
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.39
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Min),A,36.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Max),A,85.38
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.75
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Min),A,191.38
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Max),A,231.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.62
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Min),A,180.88
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Max),A,243.12
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Min),A,114.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Max),A,166.62
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.12
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.81
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.81
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36989
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96054
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93622
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,N Current (Min),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,N Current (Max),A,50.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,N Current (RMS),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,73.38
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,126.62
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,89.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,58.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,97.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,75.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,52.38
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,75.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-114.31
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.44
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.87
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51586
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97504
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97986
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (Min),A,7.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (Max),A,36.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,19.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,72.38
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.88
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.38
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,56.38
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.75
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.75
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-103.93
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.63
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,41.94
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.39925
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94269
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89944
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (Min),A,4.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (Max),A,47.75
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,18.62
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-146.94
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.44
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.69
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79312
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9017
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93643
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (Min),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (Max),A,13.75
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,12.38
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-113.56
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-61.37
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.37435
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86926
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.23903
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (Max),A,20.62
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
