Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.88
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.28
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.34
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.66
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Min),A,36.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Max),A,62.12
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.38
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Min),A,196.12
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Max),A,247.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Min),A,184.75
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Max),A,225.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Min),A,121.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Max),A,176.62
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.75
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.06
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.81
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.82
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.33065
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97034
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9346
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,N Current (Min),A,17.62
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,N Current (Max),A,45.88
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,N Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,83.38
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,121.88
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,95.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,82.38
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,109.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,93.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,63.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,74.38
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.38
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.93
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53762
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98251
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98926
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (Min),A,5.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (Max),A,31.12
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,66.12
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.38
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,89.75
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.38
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,75.12
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.38
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-139.44
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.75
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.38354
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95004
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91537
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (Min),A,5.38
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (Max),A,43.12
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,18.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.38
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.12
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,66.75
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-146.12
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.69
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.77859
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8966
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94665
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (Min),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (Max),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-115.81
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.69
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.39208
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87674
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.24343
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (Min),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (Max),A,20.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.17
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.14
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.27
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.73
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Min),A,37.12
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Max),A,55.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Min),A,200.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Max),A,269.88
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.12
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Min),A,205.75
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Max),A,281.38
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Min),A,148.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Max),A,217.62
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.75
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.13
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.38
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36428
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97153
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93323
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,N Current (Min),A,16.75
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,N Current (Max),A,34.75
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,N Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,74.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,112.12
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,87.62
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,72.38
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,106.88
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,92.38
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,57.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,84.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.88
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.63
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.43203
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94003
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93429
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (Min),A,7.12
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (Max),A,38.38
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,68.12
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.75
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,60.12
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.62
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,68.88
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.88
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-83.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.06
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.63
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.49816
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97006
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91446
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (Min),A,5.38
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (Max),A,46.75
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,58.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.38
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-142.94
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.81
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78061
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.897
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93619
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (Min),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (Max),A,19.62
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,12.62
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.88
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-111.37
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.88
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.75
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.38601
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87433
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.24181
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (Min),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (Max),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.16
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.17
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.44
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Min),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Max),A,68.38
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.38
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Min),A,181.38
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Max),A,261.75
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.12
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Min),A,193.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Max),A,268.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Min),A,120.12
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Max),A,217.62
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.88
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.19
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.88
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.62
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.32341
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97397
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92691
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,N Current (Min),A,17.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,N Current (Max),A,56.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,N Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,67.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,93.75
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,77.62
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,64.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,97.75
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,83.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,42.38
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,112.88
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-112.37
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.06
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.37
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.42083
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8977
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87994
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (Min),A,8.12
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (Max),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,17.62
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,57.75
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.62
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.69
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.37
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.56
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.26088
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95105
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82162
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (Min),A,13.75
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (Max),A,60.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,31.38
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,66.62
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.56
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.19
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79181
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89487
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93558
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (Min),A,11.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (Max),A,20.38
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,13.12
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-117.62
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.56
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.40414
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87787
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.2343
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (Min),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (Max),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.75
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.3
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.7
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.56
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.72
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
