Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Min),A,37.12
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Max),A,77.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.88
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Min),A,184.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Max),A,218.62
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.12
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Min),A,190.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Max),A,228.12
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.12
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Min),A,111.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Max),A,180.88
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-109.87
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.75
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.39196
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97467
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93399
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,N Current (Min),A,15.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,N Current (Max),A,44.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,N Current (RMS),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,59.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,115.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,81.12
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,58.75
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,105.12
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,86.62
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,40.62
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,71.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.12
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.94
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55691
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88528
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96463
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (Min),A,8.12
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (Max),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,16.75
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,64.38
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-109.94
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.19
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.81
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.29192
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94522
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76867
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (Min),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (Max),A,60.62
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,38.38
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,64.75
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-141.81
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.31
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.7814
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8996
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93985
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (Min),A,11.88
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (Max),A,28.62
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,14.38
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-111.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.06
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-61.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.38604
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87692
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.22325
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (Max),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.75
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.27
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.42
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.44
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.75
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Min),A,37.12
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Max),A,69.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Min),A,171.12
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Max),A,217.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Min),A,177.62
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Max),A,218.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.12
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Min),A,118.12
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Max),A,178.25
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T01:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-115.31
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.62
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36046
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97559
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9368
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,N Current (Min),A,17.5
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,N Current (Max),A,59.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,N Current (RMS),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,81.88
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,137.25
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,92.88
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,82.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,111.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,99.25
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,60.62
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,80.62
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.38
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.31
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.44
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.46697
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88458
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95035
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (Min),A,5.88
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (Max),A,14.62
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.38
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.25
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-96.94
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.06
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.5
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.49569
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94931
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84051
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (Max),A,66.25
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,40.88
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,36.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,76.25
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.88
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.5
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.56
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78851
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89761
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94003
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (Min),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (Max),A,21.5
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,13.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-114.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.31
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.25
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.36101
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89148
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.2369
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (Max),A,20.38
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.23
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.14
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.84
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Min),A,40.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Max),A,83.38
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Min),A,170.25
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Max),A,240.5
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Min),A,183.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Max),A,241.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.38
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Min),A,140.25
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Max),A,191.5
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-110.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.38
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.38
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36229
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97534
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93484
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,N Current (Min),A,19.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,N Current (Max),A,53.38
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,N Current (RMS),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,85.25
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,138.38
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,103.88
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,90.38
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,110.5
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,99.25
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,61.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,92.38
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-105.13
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.44
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51955
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98264
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98886
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (Min),A,6.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (Max),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,72.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,54.5
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.38
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,45.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.88
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.81
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.18132
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95923
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81399
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (Min),A,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (Max),A,62.88
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,40.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,82.62
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.88
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-146.31
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.38
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79687
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93057
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93533
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (Min),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (Max),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,12.38
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-113.5
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.19
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-49.69
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.31749
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89636
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.22429
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (Min),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (Max),A,17.88
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.5
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.28
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.03
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.72
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.98
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Min),A,38.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Max),A,77.5
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.62
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Min),A,189.25
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Max),A,259.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.62
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Min),A,206.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Max),A,251.88
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Min),A,154.5
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Max),A,199.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-115.56
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
