Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.69
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.34008
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97458
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93204
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,N Current (Min),A,17.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,N Current (Max),A,38.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,N Current (RMS),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,79.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,113.25
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,88.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,87.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,110.38
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,96.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,61.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,85.5
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.25
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.63
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50481
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93042
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95859
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (Min),A,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (Max),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,13.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,56.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.62
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-111.69
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.19
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.19
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.49242
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95535
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78741
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (Min),A,28.38
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (Max),A,64.25
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,43.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,69.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-146.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78567
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92862
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94266
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (Min),A,11.88
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (Max),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,13.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-107.94
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.56
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.37
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.31362
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91617
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.21749
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (Min),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (Max),A,19.38
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.23
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.94
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.98
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.98
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.91
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Min),A,39.38
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Max),A,73.62
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Min),A,170.88
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Max),A,213.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.88
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Min),A,181.88
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Max),A,224.25
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Min),A,139.38
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Max),A,206.38
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.38
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-109.63
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.38
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.06
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.3546
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97598
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93692
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,N Current (Min),A,17.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,N Current (Max),A,38.62
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,N Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,72.25
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,120.88
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,91.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,79.5
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,106.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,93.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,56.25
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,90.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.5
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-117.62
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.45357
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94415
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95624
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (Min),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (Max),A,44.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,60.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.38
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.81
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.06
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,43.62
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.29726
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92578
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76846
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (Max),A,64.5
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,43.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,80.5
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.38
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-146.25
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.94
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79516
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93094
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93805
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (Min),A,11.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (Max),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-108.94
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.87
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.35201
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89108
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.21767
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (Min),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (Max),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.22
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.55
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.59
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.7
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Min),A,37.88
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Max),A,71.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.25
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Min),A,173.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Max),A,217.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.25
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Min),A,181.5
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Max),A,228.5
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Min),A,132.88
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Max),A,181.5
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-118.81
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.39437
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97281
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93185
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,N Current (Min),A,20.62
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,N Current (Max),A,41.88
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,N Current (RMS),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,72.88
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,103.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,83.62
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,83.25
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,106.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,93.62
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,58.88
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,75.62
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-110.13
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.94
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.33877
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95456
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95047
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (Min),A,5.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (Max),A,19.38
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.5
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-131.87
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.25
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,43.94
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.25389
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96664
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78061
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (Max),A,72.5
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,44.62
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.88
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,81.62
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-146.94
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.44
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.5
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79113
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92837
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93845
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (Min),A,11.88
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (Max),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,13.25
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-110.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.19
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.35058
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89151
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.20922
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (Max),A,19.25
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.88
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.05
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.64
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.02
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.14
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Min),A,44.88
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Max),A,83.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Min),A,161.25
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Max),A,218.62
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.25
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Min),A,181.38
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Max),A,248.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.88
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Min),A,136.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Max),A,187.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-114.62
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.5
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.35995
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97485
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93063
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,N Current (Min),A,18.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,N Current (Max),A,45.62
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,N Current (RMS),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,71.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,124.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,86.25
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,74.62
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,113.12
