Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,91.88
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,51.5
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,76.5
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.62
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-118.81
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.94
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55425
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95767
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95969
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (Min),A,7.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (Max),A,28.62
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.62
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-97.94
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.69
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,42.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.55935
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94647
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80179
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (Min),A,18.62
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (Max),A,63.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,44.88
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,70.38
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.38
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.44
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.56
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79776
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92789
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93292
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (Min),A,12.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (Max),A,17.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,13.38
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-117.5
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.56
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-63.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.41854
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87301
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.20452
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (Min),A,29.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (Max),A,20.5
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.88
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.31
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.98
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.16
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.5
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.53
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Min),A,44.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Max),A,96.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.62
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Min),A,154.62
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Max),A,206.38
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.75
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Min),A,178.88
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Max),A,228.5
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.62
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Min),A,134.38
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Max),A,178.25
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T00:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-115.06
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.31
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.94
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36501
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98465
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95312
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,N Current (Min),A,14.75
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,N Current (Max),A,32.88
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,N Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,55.88
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,106.75
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,85.88
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,64.5
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,110.5
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,94.25
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,52.5
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,94.75
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,75.12
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.45895
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95288
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96054
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Min),A,5.88
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Max),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,54.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.25
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.5
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.69
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.5
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.63
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.467
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98956
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94855
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Min),A,29.75
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Max),A,96.38
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,60.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.62
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,91.75
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.25
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,43.38
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,106.62
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.62
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,69.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,155.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,118.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.69
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.69
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.38
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.8114
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88925
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87955
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Max),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-75.82
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.5
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24782
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97299
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.47243
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Min),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Max),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,63.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.5
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,69.25
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,91.5
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.12
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.31
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.72
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.7
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,254.34
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.44
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.45
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.92
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,73.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Min),A,45.12
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Max),A,98.25
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,72.25
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Min),A,196.75
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Max),A,289.38
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Min),A,230.5
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Max),A,352.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Min),A,158.62
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Max),A,268.88
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.75
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-114.19
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.12
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.06
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.38567
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98273
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95663
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,N Current (Min),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,N Current (Max),A,40.5
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,N Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,69.75
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,119.25
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,89.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,85.88
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,119.75
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,103.62
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,66.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,99.88
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,77.88
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-108.19
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.41579
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95117
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96472
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Min),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Max),A,29.75
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,14.88
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,37.12
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,63.5
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.12
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,42.12
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,70.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,60.62
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.68
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.06
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.19
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47237
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98831
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95871
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Min),A,53.88
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Max),A,92.88
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,66.75
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,87.38
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.38
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,64.75
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,128.75
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,102.75
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,85.75
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,176.5
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,123.75
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-152.31
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.12
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81759
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90475
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89776
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Max),A,19.75
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-74.5
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.75
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.31
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.2918
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96399
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.45022
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Min),A,30.75
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Max),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,65.38
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,76.12
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,68.38
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,85.62
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.62
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.22
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.72
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.44
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.77
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.05
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.31
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.81
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,88.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Min),A,68.38
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Max),A,105.25
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,86.62
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Min),A,229.88
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Max),A,303.25
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Min),A,303.12
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Max),A,384.75
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,350.25
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Min),A,199.62
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Max),A,331.62
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.75
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-116.12
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.25
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.37
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.39644
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98145
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94797
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,N Current (Min),A,19.12
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,N Current (Max),A,45.62
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,N Current (RMS),A,31.5
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,85.75
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,133.38
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,101.38
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,100.25
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,126.88
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,111.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,86.62
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,120.12
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,98.62
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-117.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.94
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54064
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9642
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96439
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Min),A,13.12
