Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Max),A,38.75
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,16.88
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,62.5
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,79.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.12
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.38
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.43
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.13
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.49425
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99075
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97089
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Min),A,39.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Max),A,87.62
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,66.25
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,97.5
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,60.62
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,138.38
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,102.62
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,93.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,181.38
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,133.75
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-152.87
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.5
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.69
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80676
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88992
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88132
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Max),A,19.25
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-72.5
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.31
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.27462
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97305
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.47115
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Min),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Max),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,68.38
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,84.75
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.25
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,72.75
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,94.62
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.27
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.72
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,254.39
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.81
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.75
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,253.22
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.59
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,87.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,69.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Min),A,57.88
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Max),A,104.25
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Min),A,237.5
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Max),A,320.5
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.25
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Min),A,299.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Max),A,382.38
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,344.12
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Min),A,229.62
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Max),A,332.38
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.25
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.69
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.56
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.81
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.39339
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.979
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95367
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,N Current (Min),A,17.12
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,N Current (Max),A,50.25
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,N Current (RMS),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,95.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,147.88
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,109.12
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,101.5
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,123.25
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,114.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,81.25
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,104.5
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,89.88
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.31
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.31
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.4067
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9621
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9632
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Min),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Max),A,36.12
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,15.38
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,66.25
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.88
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,79.38
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.38
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.62
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.31
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42531
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99164
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97116
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Min),A,48.38
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Max),A,90.38
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,69.12
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,98.75
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.75
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,72.12
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,137.88
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,114.62
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,93.62
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,172.38
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,137.25
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.56
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.94
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.19
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.8063
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89395
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88717
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Max),A,20.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-76.5
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.19
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.25
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24388
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9722
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.46487
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Min),A,33.62
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Max),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,67.88
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,82.12
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,72.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,88.25
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.88
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.11
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.72
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.45
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,254.12
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.23
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.59
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.91
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.25
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,94.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Min),A,55.12
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Max),A,97.38
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.62
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Min),A,251.88
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Max),A,349.75
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.25
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Min),A,314.5
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Max),A,406.88
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,371.62
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Min),A,229.5
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Max),A,317.75
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.38
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-118.19
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.88
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.06
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.37411
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97998
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95731
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,N Current (Min),A,16.88
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,N Current (Max),A,51.38
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,N Current (RMS),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,48.75
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,126.38
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,84.25
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,79.88
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,125.75
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,98.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,50.62
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,86.62
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.38
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.44
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.45937
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97403
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97134
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Min),A,12.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Max),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,16.88
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,55.5
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.62
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.38
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,56.5
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.12
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.25
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.37
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4352
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9906
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9646
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Min),A,33.62
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Max),A,102.25
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,65.5
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,117.62
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.75
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,71.12
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,137.75
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,113.25
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,79.5
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,179.38
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,134.12
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.31
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.81
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.32
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80746
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89126
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88186
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Max),A,19.38
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-80.75
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.94
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.5
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.11681
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9874
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.46462
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Min),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Max),A,31.38
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.38
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,90.62
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.25
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,76.62
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,99.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.88
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.23
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.72
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.72
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,254.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.31
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.48
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,253.27
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.41
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,88.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Min),A,61.88
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Max),A,107.88
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,82.38
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Min),A,228.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Max),A,312.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.38
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Min),A,300.5
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Max),A,381.88
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,349.25
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Min),A,193.38
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Max),A,294.5
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.75
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.06
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.56
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.13
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.35463
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98154
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94891
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,N Current (Min),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,N Current (Max),A,56.38
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,N Current (RMS),A,37.38
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,48.75
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,113.38
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,78.5
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,78.25
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,124.25
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,106.5
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,57.62
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,104.75
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,79.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.37
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.75
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.72955
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97153
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96884
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Min),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Max),A,37.62
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,17.38
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,41.5
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,66.62
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.75
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,66.25
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,53.62
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,65.75
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.75
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.94
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.06
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.13
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.0
