Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45721
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98523
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95822
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Min),A,50.75
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Max),A,86.62
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,69.5
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.5
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,113.88
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,74.12
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,149.5
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,115.75
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,77.38
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,193.38
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,140.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-152.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.31
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.8168
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88983
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89071
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Max),A,20.25
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-84.81
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.11153
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98431
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.47137
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Min),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Max),A,32.25
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,73.75
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,89.25
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.75
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,72.62
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,93.5
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.23
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.02
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.14
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.78
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.83
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,90.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,72.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Min),A,72.62
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Max),A,126.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,101.62
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Min),A,238.12
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Max),A,344.38
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.62
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Min),A,304.12
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Max),A,397.12
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,358.5
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Min),A,215.25
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Max),A,350.62
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.62
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T23:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-115.94
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.75
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.43
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36645
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98035
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95486
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,N Current (Min),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,N Current (Max),A,51.88
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,N Current (RMS),A,38.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,68.5
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,105.38
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,83.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,105.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,130.38
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,114.38
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,70.38
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,102.5
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,81.88
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-139.56
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.06
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.25
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66687
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96808
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96747
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Min),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Max),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,15.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,53.38
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,74.25
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.38
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,52.38
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,50.62
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,72.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.62
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.44
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.69
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47372
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98837
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97028
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Min),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Max),A,94.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,67.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,45.88
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,128.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.5
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,75.62
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,166.25
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,134.5
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,87.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,194.38
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,152.75
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.56
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.19
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.94
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80005
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89499
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89401
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Max),A,15.62
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-83.69
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.5
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.94
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.15019
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98538
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.46893
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Min),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Max),A,30.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,76.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,89.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.25
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,79.75
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,100.38
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.75
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.36
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.66
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.77
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.53
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.52
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,98.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,76.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Min),A,67.5
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Max),A,131.75
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,94.88
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Min),A,279.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Max),A,352.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,323.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Min),A,328.5
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Max),A,432.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,392.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Min),A,243.62
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Max),A,361.25
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-114.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.87
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.75
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.35711
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97964
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95685
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,N Current (Min),A,20.25
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,N Current (Max),A,49.62
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,N Current (RMS),A,32.88
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,78.25
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,143.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,93.38
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,106.38
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,129.88
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,116.75
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,75.5
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,115.75
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,85.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.13
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.19
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63757
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97775
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97079
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Min),A,12.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Max),A,28.62
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,16.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,46.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,78.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.38
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,70.25
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.25
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,45.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,73.5
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-122.06
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.62
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.63
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46911
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98831
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96902
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Min),A,31.5
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Max),A,96.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,63.88
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,47.25
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,130.25
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,95.38
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,85.5
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,165.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,136.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,94.62
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,189.75
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,146.62
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.56
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.69
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.69
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80951
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8898
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90161
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Min),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Max),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-76.69
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.44
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.14409
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98233
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.46102
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Min),A,37.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Max),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,71.88
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,88.5
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.38
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,79.75
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,95.38
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.38
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.25
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.8
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.02
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.86
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.89
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,100.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,75.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Min),A,68.62
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Max),A,132.88
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Min),A,273.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Max),A,390.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,325.62
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Min),A,340.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Max),A,441.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,400.62
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Min),A,246.75
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Max),A,352.62
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.38
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-111.75
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.88
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.13
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36812
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98044
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96072
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,N Current (Min),A,16.75
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,N Current (Max),A,48.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,N Current (RMS),A,29.88
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,81.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,145.75
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,102.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,108.25
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,132.75
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,119.62
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,83.38
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,116.25
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,95.75
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.56
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.13
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58584
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98035
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98166
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Min),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Max),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,16.38
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,62.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,77.88
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,52.38
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,78.88
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.62
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,48.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,83.75
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.75
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.06
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.37
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.44
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45238
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98566
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95962
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Min),A,39.62
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Max),A,85.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,65.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,109.25
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.88
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,71.25
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,138.38
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,118.25
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,84.62
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,171.88
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,136.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.81
