Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.94
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.94
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79974
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89096
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8967
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Max),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-83.69
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.25
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.5
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.13515
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98044
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.4576
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Min),A,38.88
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Max),A,34.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,72.38
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,87.38
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.25
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,79.75
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,97.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.25
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.72
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.42
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.17
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.02
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,100.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,76.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Min),A,56.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Max),A,119.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,94.62
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Min),A,287.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Max),A,383.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,329.38
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Min),A,352.88
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Max),A,429.38
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,398.5
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Min),A,239.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Max),A,356.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.5
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.94
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.44
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.81
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.37264
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98175
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96197
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,N Current (Min),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,N Current (Max),A,65.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,N Current (RMS),A,30.25
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,91.5
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,181.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,111.62
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,117.75
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,133.75
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,125.88
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,86.88
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,114.88
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,98.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.37
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53585
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98456
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99036
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Min),A,13.88
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Max),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,19.25
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,72.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,121.75
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,104.62
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,57.88
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,87.25
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.25
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,74.62
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,90.25
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.88
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.38
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.31
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.75
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46014
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98688
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96545
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Min),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Max),A,97.62
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,63.88
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.25
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,122.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.88
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,82.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,172.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,130.75
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,92.25
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,169.88
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,138.25
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.88
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.06
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.06
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80777
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89084
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88342
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Max),A,16.38
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-82.31
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.12895
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95593
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.3229
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Min),A,37.5
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Max),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,82.62
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,91.25
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.5
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.03
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.73
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.06
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.34
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.73
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,100.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,81.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Min),A,59.25
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Max),A,118.62
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,90.38
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Min),A,293.88
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Max),A,420.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,359.88
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Min),A,350.25
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Max),A,450.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,400.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Min),A,280.38
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Max),A,373.75
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,330.5
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-115.25
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.19
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.38238
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98138
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96649
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,N Current (Min),A,16.38
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,N Current (Max),A,58.25
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,N Current (RMS),A,30.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,62.25
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,164.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,90.5
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,88.88
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,135.88
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,106.75
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,63.75
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,105.62
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,78.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.44
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61401
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96997
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98389
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Min),A,15.5
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Max),A,39.75
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,20.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,58.75
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,122.75
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,103.88
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.38
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,50.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,85.5
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.56
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.13
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.69
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45126
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98904
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96353
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Min),A,37.38
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Max),A,86.75
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,61.5
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,47.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,127.75
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.62
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,69.62
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,175.5
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,127.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,83.88
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,188.38
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,139.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.19
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.56
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.81
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80221
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89001
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89218
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Max),A,18.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-104.25
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.62
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.26845
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95315
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.31957
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Min),A,35.75
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Max),A,28.38
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.22
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.09
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.5
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.52
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.05
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,89.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,74.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Min),A,60.62
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Max),A,133.38
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,87.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Min),A,252.25
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Max),A,413.75
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,330.38
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Min),A,285.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Max),A,443.88
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,357.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Min),A,239.5
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Max),A,386.25
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-114.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.19
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.31
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.35619
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98328
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96155
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,N Current (Min),A,17.88
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,N Current (Max),A,45.75
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,N Current (RMS),A,28.62
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,62.5
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,122.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,93.5
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,91.5
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,124.62
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,106.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,63.25
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,103.75
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,81.62
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.87
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.56
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64862
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95853
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97998
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Min),A,15.38
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Max),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,20.75
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,57.88
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,75.38
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.62
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,50.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,72.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.88
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.69
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.5
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.44
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44735
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99017
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97647
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Min),A,31.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Max),A,94.5
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,53.75
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,58.25
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,122.62
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.75
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,72.25
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,178.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,125.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,96.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,179.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,139.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.94
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.88
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80407
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89517
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88217
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Max),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
