Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-102.94
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.93
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.24804
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96454
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.31734
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Min),A,37.38
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Max),A,31.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.38
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.38
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.88
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.62
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.05
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.06
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.09
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.52
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.56
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,86.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,72.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Min),A,61.75
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Max),A,105.5
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Min),A,270.88
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Max),A,369.38
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.88
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Min),A,288.38
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Max),A,399.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,342.88
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Min),A,234.62
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Max),A,340.25
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T22:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-109.37
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.31
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.13
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.34237
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98318
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96606
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,N Current (Min),A,19.25
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,N Current (Max),A,50.25
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,N Current (RMS),A,33.62
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,65.75
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,142.5
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,84.38
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,106.25
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,128.75
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,112.88
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,70.12
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,104.75
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,86.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.37
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.56
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53402
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95572
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98044
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Min),A,15.75
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Max),A,45.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,67.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,109.5
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,82.62
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,78.75
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.25
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,50.12
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,76.38
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.81
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.13
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.94
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46404
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98825
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9725
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Min),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Max),A,77.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,53.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,59.38
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,145.88
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,101.88
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,86.12
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,168.88
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,134.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,93.88
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,184.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,141.25
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-146.88
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.75
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.69
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80084
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89343
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89248
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Max),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-103.63
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.31
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.25402
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95459
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.32216
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Min),A,34.5
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Max),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.75
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.12
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.34
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.91
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.16
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.53
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.64
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,91.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,74.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Min),A,58.25
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Max),A,132.25
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Min),A,284.12
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Max),A,404.12
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,334.25
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Min),A,318.12
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Max),A,407.88
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,366.12
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Min),A,244.38
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Max),A,357.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.88
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-118.12
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.25
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.38
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.37688
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98514
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9678
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,N Current (Min),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,N Current (Max),A,55.38
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,N Current (RMS),A,38.75
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,69.62
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,131.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,82.88
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,105.12
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,129.25
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,116.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,76.25
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,109.62
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,86.88
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.19
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.06
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.81
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60784
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95709
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97952
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Min),A,15.12
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Max),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,59.12
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,93.38
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.75
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,55.5
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.75
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,52.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,68.12
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.62
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.88
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.69
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.44
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44131
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99313
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9675
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Min),A,41.75
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Max),A,97.88
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,73.25
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.75
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,147.5
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,98.38
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,80.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,171.5
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,135.62
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,98.25
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,197.75
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,156.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.81
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.81
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.44
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79818
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89615
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8862
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Max),A,19.12
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-106.06
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.26409
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95175
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.32311
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Min),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Max),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.12
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.25
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.75
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.12
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.64
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.44
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,90.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,77.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Min),A,71.62
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Max),A,135.62
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,97.88
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Min),A,261.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Max),A,385.62
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,323.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Min),A,303.5
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Max),A,409.12
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,363.62
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Min),A,256.25
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Max),A,374.5
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.25
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-111.81
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.19
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.13
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.34118
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98346
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96103
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,N Current (Min),A,15.75
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,N Current (Max),A,48.62
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,N Current (RMS),A,34.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,75.38
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,153.25
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,96.88
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,105.88
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,137.38
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,120.12
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,82.38
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,119.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,95.5
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.87
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.25
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.19
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97287
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9805
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Min),A,14.75
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Max),A,44.38
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,19.88
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,60.12
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,94.25
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.12
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.5
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,52.12
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,51.62
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,75.62
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.75
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.25
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.44
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.75
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43844
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99283
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96008
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Min),A,60.38
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Max),A,107.25
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,79.5
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,45.12
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,111.88
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.88
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,80.88
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,168.75
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,125.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,92.88
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,195.25
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,147.12
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-142.44
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.62
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.62
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80526
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89581
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91192
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Min),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Max),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.25
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-109.87
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.29598
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94678
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.32689
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
