Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Min),A,34.38
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Max),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,63.5
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.25
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.62
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.28
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.22
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.42
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.75
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,89.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,78.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Min),A,62.25
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Max),A,135.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,101.12
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Min),A,267.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Max),A,368.75
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.88
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Min),A,304.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Max),A,397.25
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,355.38
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Min),A,259.12
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Max),A,377.88
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.38
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.75
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.94
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.5
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36315
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98285
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96411
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,N Current (Min),A,15.5
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,N Current (Max),A,57.88
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,N Current (RMS),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,82.62
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,178.88
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,98.5
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,115.75
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,141.62
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,126.5
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,88.25
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,121.25
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,95.75
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.94
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.31
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6828
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96857
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9805
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Min),A,14.62
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Max),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,18.75
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,56.75
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,71.5
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.88
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,63.75
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.12
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,53.62
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,66.12
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.5
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.75
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.87
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43865
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98846
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96332
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Max),A,82.12
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,54.25
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.88
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,138.38
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,100.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,80.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,156.88
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,125.88
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,88.75
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,184.75
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,140.25
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-153.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.94
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.88
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80005
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89819
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8977
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Min),A,9.25
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Max),A,17.38
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-110.81
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.37
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.31762
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93579
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.32525
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Min),A,34.5
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Max),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.75
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.25
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.75
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.22
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.48
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.78
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,89.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,75.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Min),A,58.88
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Max),A,127.88
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,90.62
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Min),A,277.75
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Max),A,393.38
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,331.38
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Min),A,317.12
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Max),A,388.62
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,359.62
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Min),A,253.75
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Max),A,366.38
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.5
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-110.5
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.75
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.19
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.34282
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98199
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96576
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,N Current (Min),A,19.5
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,N Current (Max),A,50.38
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,N Current (RMS),A,33.38
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,81.88
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,160.5
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,95.12
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,113.25
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,140.5
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,124.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,86.5
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,123.12
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,95.38
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.63
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.81
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64953
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97479
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.979
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Min),A,15.12
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Max),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,19.5
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,57.62
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,81.38
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,68.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,53.25
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,78.38
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.88
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.88
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.94
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.69
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44237
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99332
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96667
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Min),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Max),A,93.75
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,55.25
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,52.25
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,146.12
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,106.38
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,75.75
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,189.38
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,124.5
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,91.62
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,190.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,146.25
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.75
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.56
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.88
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79327
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90591
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8949
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Min),A,9.25
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Max),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,11.75
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-114.69
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.31017
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92667
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.32625
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Min),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Max),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.25
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.38
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.23
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.69
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,90.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,78.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Min),A,59.38
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Max),A,125.12
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,85.88
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Min),A,280.62
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Max),A,388.62
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.12
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Min),A,314.62
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Max),A,417.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,360.62
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Min),A,255.25
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Max),A,362.62
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.75
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-114.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.44
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.5
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.39071
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98331
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9671
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,N Current (Min),A,18.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,N Current (Max),A,56.12
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,N Current (RMS),A,36.12
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,48.12
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,133.12
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,78.25
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,86.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,129.38
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,106.5
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,60.38
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,101.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,76.62
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.25
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.31
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57476
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96323
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97992
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Min),A,11.88
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Max),A,34.38
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,60.38
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,91.38
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.62
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,85.12
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.25
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,55.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,74.38
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.75
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.81
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.62
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.44
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44356
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99265
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96683
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Min),A,40.75
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Max),A,96.38
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,66.5
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,49.88
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,131.75
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.88
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,84.25
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,177.62
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,130.62
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,91.12
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,195.75
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,144.12
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.69
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.31
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.81
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81064
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89877
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88544
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Max),A,20.25
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-112.07
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.5
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.30083
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94461
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.31719
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Min),A,36.25
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Max),A,28.38
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,68.75
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.5
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.31
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.09
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.34
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
