Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,92.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Min),A,62.25
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Max),A,138.62
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,102.38
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Min),A,278.75
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Max),A,360.38
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.5
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Min),A,307.38
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Max),A,414.38
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,368.62
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Min),A,234.25
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Max),A,349.62
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.38
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T21:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-118.88
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.75
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.81
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.37041
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98392
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96732
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,N Current (Min),A,17.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,N Current (Max),A,78.25
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,N Current (RMS),A,29.12
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,53.75
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,175.88
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,93.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,91.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,130.38
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,107.88
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,61.88
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,114.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,81.88
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.13
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.75
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5451
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95712
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97961
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Min),A,11.75
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Max),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,66.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,99.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.12
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,53.12
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,83.88
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,55.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,74.75
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.25
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.38
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.94
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43313
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99152
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9649
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Min),A,38.38
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Max),A,110.25
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,69.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,51.38
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,138.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,98.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,84.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,176.38
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,138.12
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,94.38
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,201.12
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,151.75
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-152.93
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.81
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.94
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80633
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89526
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89584
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Min),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Max),A,16.75
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-115.19
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.94
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.29915
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95328
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.33504
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Min),A,40.88
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Max),A,31.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.75
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,69.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.88
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.38
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.25
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.16
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.81
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.28
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,95.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,77.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Min),A,59.25
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Max),A,123.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Min),A,281.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Max),A,426.88
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,348.25
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Min),A,325.75
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Max),A,430.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,380.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Min),A,249.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Max),A,376.75
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.88
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-117.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.88
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.3315
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9848
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96515
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,N Current (Min),A,17.25
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,N Current (Max),A,60.12
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,N Current (RMS),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,73.38
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,151.38
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,93.25
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,100.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,126.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,109.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,70.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,111.88
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,88.88
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.69
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.69
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65069
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97168
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97464
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Min),A,12.38
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Max),A,29.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,19.25
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,46.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,86.75
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,34.38
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,62.88
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.12
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,58.12
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,82.38
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.87
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43697
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99197
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96667
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Min),A,47.25
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Max),A,100.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,75.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,49.38
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,126.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,80.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,170.38
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,133.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,108.12
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,189.25
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,154.75
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.12
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.69
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.75
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.8063
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89599
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89331
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Min),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Max),A,20.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-110.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.13
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.35546
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94607
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.36754
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Min),A,45.25
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Max),A,34.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.25
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,72.12
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.38
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.12
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.25
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.31
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.67
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.41
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.28
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,91.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,79.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Min),A,62.88
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Max),A,141.75
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,106.38
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Min),A,263.75
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Max),A,388.88
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,322.38
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Min),A,317.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Max),A,405.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,367.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Min),A,274.25
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Max),A,368.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.75
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-110.13
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.38
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36669
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98456
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96582
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,N Current (Min),A,17.88
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,N Current (Max),A,47.38
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,N Current (RMS),A,33.38
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,71.12
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,142.38
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,87.88
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,101.38
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,123.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,108.88
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,78.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,107.88
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,91.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-139.06
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.25
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.69
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69918
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96719
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96881
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Min),A,11.75
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Max),A,37.88
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,18.88
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,56.75
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,72.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,69.38
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,62.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,75.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.19
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.31
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.63
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4518
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99298
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96048
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Min),A,33.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Max),A,93.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,64.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,52.75
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,125.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.88
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,82.25
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,172.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,136.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,95.38
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,185.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,137.12
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-152.19
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.31
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.31
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80499
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8988
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88385
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Max),A,15.25
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-111.25
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.34588
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93976
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.34148
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Min),A,39.25
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Max),A,31.38
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.75
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,67.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.75
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.75
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.31
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.64
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.28
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,90.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,76.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Min),A,60.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Max),A,134.75
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,107.88
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Min),A,273.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Max),A,371.12
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Min),A,307.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Max),A,395.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,361.12
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Min),A,261.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Max),A,361.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.88
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,0.0
