Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-26T20:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.94
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.19
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.37
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36043
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98474
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96478
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,N Current (Min),A,17.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,N Current (Max),A,45.38
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,N Current (RMS),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,75.12
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,156.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,92.88
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,99.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,120.25
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,109.12
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,76.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,118.25
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,87.75
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.87
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66204
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96414
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9715
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Min),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Max),A,33.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,20.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,58.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,95.38
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,67.12
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,62.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,78.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.75
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.56
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43487
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99344
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96506
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Min),A,29.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Max),A,110.25
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,76.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.88
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,130.25
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,78.88
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,170.25
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,132.12
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,101.88
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,205.12
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,151.75
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.44
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.31
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80816
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89438
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89474
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Min),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Max),A,20.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.88
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-112.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.31011
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93201
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.32921
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Min),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Max),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.75
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.88
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.12
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.25
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.12
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.98
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.7
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.97
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.41
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,90.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,79.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Min),A,62.12
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Max),A,140.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,107.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Min),A,275.12
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Max),A,386.25
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.38
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Min),A,303.88
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Max),A,415.75
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,362.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Min),A,275.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Max),A,380.38
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.12
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.37
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.06
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.75
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.39879
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98538
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96231
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,N Current (Min),A,19.12
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,N Current (Max),A,54.38
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,N Current (RMS),A,33.12
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,72.88
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,157.12
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,90.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,96.75
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,122.25
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,107.88
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,77.38
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,117.75
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,93.75
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.37
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.31
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54376
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96722
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97668
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Min),A,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Max),A,30.25
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,19.75
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,76.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,107.88
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,89.12
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,57.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,92.12
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.88
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,61.88
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,90.88
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.56
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.87
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4479
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99216
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96695
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Min),A,33.38
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Max),A,94.88
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,58.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,54.88
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,170.25
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,100.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,67.25
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,180.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,131.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,81.25
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,204.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,139.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.31
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.06
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80017
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89999
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89081
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Max),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-100.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.13
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.25289
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94079
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.28209
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Min),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Max),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.88
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,71.12
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.25
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.38
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.12
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.17
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.16
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.95
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.12
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,96.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,78.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Min),A,64.12
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Max),A,132.75
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,95.88
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Min),A,306.25
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Max),A,418.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,355.88
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Min),A,327.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Max),A,437.38
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,383.88
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Min),A,256.12
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Max),A,389.12
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-117.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.56
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.3576
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98633
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96359
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,N Current (Min),A,17.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,N Current (Max),A,54.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,N Current (RMS),A,31.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,67.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,164.12
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,93.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,90.75
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,119.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,106.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,77.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,133.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,96.88
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.94
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.56
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64306
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97214
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97821
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Min),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Max),A,41.25
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,19.38
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,61.88
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,90.75
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.75
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,76.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.25
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,59.88
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,87.38
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.31
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.63
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46493
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98825
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96057
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Min),A,29.75
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Max),A,91.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,61.75
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,55.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,147.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,100.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,80.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,161.12
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,127.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,103.88
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,183.38
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,150.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.75
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.06
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.25
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79849
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89895
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8948
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Max),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-108.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.28908
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92932
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.30117
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Min),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Max),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.12
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,69.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.38
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.12
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.17
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.53
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.98
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.94
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.98
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,91.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,80.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Min),A,63.12
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Max),A,126.38
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,96.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Min),A,280.75
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Max),A,428.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,343.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Min),A,314.5
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Max),A,410.25
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,363.38
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Min),A,282.62
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Max),A,369.38
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.88
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T20:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-107.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.75
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.33278
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9852
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96857
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,N Current (Min),A,16.75
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,N Current (Max),A,53.38
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,N Current (RMS),A,25.88
