Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,68.75
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,153.75
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,91.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,86.88
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,115.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,104.88
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,70.38
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,120.88
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,84.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.13
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.62
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.06
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64883
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97476
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97879
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Min),A,16.88
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Max),A,37.75
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,21.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,63.38
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,86.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.62
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.25
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,71.38
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,59.38
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,81.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.88
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.44
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.81
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.75
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46172
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99036
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96878
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Min),A,38.88
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Max),A,94.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,67.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,53.62
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,139.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,99.38
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,86.38
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,171.25
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,129.38
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,111.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,203.38
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,157.38
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-144.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.56
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.81
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.7882
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89792
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88202
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Max),A,21.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-108.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.56
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.31972
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92056
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.3066
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Min),A,34.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Max),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.38
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,71.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.38
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.22
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.3
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.69
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.16
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.38
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,90.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,79.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Min),A,64.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Max),A,131.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.88
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Min),A,278.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Max),A,399.25
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,339.38
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Min),A,314.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Max),A,401.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,360.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Min),A,271.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Max),A,376.25
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.38
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.87
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36706
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98514
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96582
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,N Current (Min),A,17.75
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,N Current (Max),A,57.88
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,N Current (RMS),A,30.88
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,65.62
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,159.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,89.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,89.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,126.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,106.75
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,73.62
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,113.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,89.25
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.06
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.31
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.13
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6127
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9751
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97964
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Min),A,15.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Max),A,40.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,63.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,103.38
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.75
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,37.75
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,90.62
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,56.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,82.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.75
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.06
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43194
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99393
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96146
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Min),A,52.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Max),A,105.38
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,87.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,46.75
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,124.62
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.38
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,85.38
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,184.88
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,138.75
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,106.38
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,209.75
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,163.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.06
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.94
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81207
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89844
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89215
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Max),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-109.87
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.88
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.32659
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92718
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.31942
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Min),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Max),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.38
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,71.38
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.75
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.14
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.09
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.27
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.92
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.2
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,93.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,82.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Min),A,66.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Max),A,146.62
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,108.25
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Min),A,277.25
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Max),A,399.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.38
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Min),A,319.25
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Max),A,415.38
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,372.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Min),A,274.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Max),A,392.38
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.62
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-116.75
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.19
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.34188
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98544
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9624
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,N Current (Min),A,15.75
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,N Current (Max),A,46.62
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,N Current (RMS),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,63.75
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,150.25
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,85.88
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,87.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,117.25
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,101.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,70.25
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,105.75
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,83.75
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.63
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.44
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68313
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97656
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97577
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Min),A,14.38
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Max),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,19.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,48.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,81.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,67.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,56.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,74.75
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.75
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.38
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.19
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.31
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45006
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99158
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9747
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Min),A,42.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Max),A,115.38
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,73.38
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,47.25
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,125.38
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,97.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,77.38
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,178.25
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,139.62
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,105.25
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,219.38
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,162.38
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.56
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.62
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80392
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89496
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88376
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Max),A,15.75
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-114.62
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.94
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.33385
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92868
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.3315
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Min),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Max),A,29.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,73.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.62
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.19
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.97
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.48
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.89
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.83
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,91.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,80.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Min),A,60.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Max),A,143.88
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,100.75
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Min),A,264.75
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Max),A,398.38
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,323.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Min),A,302.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Max),A,414.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,362.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Min),A,268.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Max),A,387.75
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.75
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.07
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.25
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.56
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.37691
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98495
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96783
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,N Current (Min),A,17.62
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,N Current (Max),A,48.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,N Current (RMS),A,29.62
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,67.38
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,146.75
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,85.25
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,98.75
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,124.25
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,108.62
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,73.38
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,104.25
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,85.88
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.06
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.19
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6575
