Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97183
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97745
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Min),A,15.38
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Max),A,28.62
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,19.62
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,66.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,96.88
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.88
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,77.62
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.38
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,56.25
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,89.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.56
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.44
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43777
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9899
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97629
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Min),A,42.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Max),A,94.88
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,64.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,133.62
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,99.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,80.38
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,172.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,135.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,98.75
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,201.25
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,156.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.31
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.81
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.19
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80999
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90002
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88943
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Max),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-109.69
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.31756
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9202
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.3452
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Min),A,39.75
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Max),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,77.62
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.38
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.88
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.22
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.42
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.44
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.77
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.69
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,94.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,80.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Min),A,68.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Max),A,118.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.88
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Min),A,287.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Max),A,392.62
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,339.75
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Min),A,320.75
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Max),A,417.62
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,374.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Min),A,263.88
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Max),A,372.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-119.31
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.25
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.38341
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98547
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96997
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,N Current (Min),A,17.25
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,N Current (Max),A,64.88
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,N Current (RMS),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,68.75
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,158.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,92.62
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,98.75
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,120.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,110.38
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,79.38
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,120.75
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,89.75
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.25
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.19
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56652
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96741
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97729
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Min),A,13.88
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Max),A,37.38
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,20.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,66.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,91.75
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.75
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,52.75
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,87.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,55.75
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,83.25
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.38
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.31
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.37
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43713
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99084
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9834
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Min),A,45.75
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Max),A,103.62
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,73.62
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,48.38
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,126.62
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.38
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,87.38
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,183.62
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,143.62
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,121.25
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,211.25
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,166.62
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.56
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.62
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.31
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80041
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89938
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89349
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Max),A,17.75
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-111.31
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.81
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.33648
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92712
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.36391
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Min),A,35.25
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Max),A,29.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,73.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.19
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.83
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.28
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.2
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.47
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,97.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,82.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Min),A,68.88
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Max),A,125.88
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.38
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Min),A,294.25
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Max),A,399.75
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,348.88
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Min),A,329.88
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Max),A,434.25
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,387.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Min),A,282.88
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Max),A,387.38
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.25
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-110.06
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.25
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.31
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.34881
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98526
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96744
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,N Current (Min),A,17.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,N Current (Max),A,59.62
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,N Current (RMS),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,79.25
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,165.88
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,96.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,98.75
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,123.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,110.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,82.88
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,111.25
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,93.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.06
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.75
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65875
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96869
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97729
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Min),A,12.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Max),A,29.75
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,49.25
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,71.75
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,75.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.62
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,55.88
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,79.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.62
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.19
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.93
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47585
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99301
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98346
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Min),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Max),A,91.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,64.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,52.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,139.25
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,102.62
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,94.38
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,190.38
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,144.38
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,108.75
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,209.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,157.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.75
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.06
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.88
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81067
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91025
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89184
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Max),A,19.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,12.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-113.37
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.25
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.34859
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92053
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.36919
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Min),A,36.75
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Max),A,30.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.88
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.75
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.14
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.22
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.31
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.42
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.61
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,95.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,81.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Min),A,63.75
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Max),A,116.62
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Min),A,282.75
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Max),A,397.62
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,335.88
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Min),A,324.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Max),A,427.25
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,377.75
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Min),A,275.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Max),A,387.75
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.12
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T19:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-114.56
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.19
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.37572
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98428
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96664
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,N Current (Min),A,15.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,N Current (Max),A,50.38
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,N Current (RMS),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,78.12
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,157.75
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,97.38
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,101.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,119.75
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,111.12
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,82.62
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,117.38
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,93.75
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.69
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.81
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.31
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68096
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97513
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97565
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Min),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Max),A,38.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,18.88
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,51.12
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,79.38
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.62
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,72.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,55.38
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,78.12
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.88
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
