Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.56
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.13
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46923
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9924
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9791
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Min),A,41.38
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Max),A,104.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,65.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,52.12
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,126.88
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.38
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,88.5
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,200.75
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,139.5
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,88.75
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,193.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,147.88
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.5
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.5
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.62
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80209
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91708
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88922
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Max),A,19.62
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.5
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-110.56
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.94
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.94
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.34466
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90567
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.37557
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Min),A,33.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Max),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.75
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.88
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.62
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.38
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.12
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.38
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.11
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.98
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.3
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.42
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.62
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,94.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,79.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Min),A,67.88
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Max),A,141.38
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,99.12
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Min),A,274.62
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Max),A,392.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.88
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Min),A,315.88
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Max),A,428.38
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,373.12
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Min),A,258.12
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Max),A,363.38
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.88
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-117.88
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.31
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.12
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.34157
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98248
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95886
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,N Current (Min),A,14.62
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,N Current (Max),A,49.38
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,N Current (RMS),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,81.75
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,150.12
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,96.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,104.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,123.38
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,109.12
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,76.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,118.5
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,87.38
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.37
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59951
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96384
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97781
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Min),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Max),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,61.12
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,101.38
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.38
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,75.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,55.75
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,72.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.75
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.5
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.63
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.454
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9877
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98083
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Min),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Max),A,65.75
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,42.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,58.62
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,167.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,105.75
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,81.12
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,178.12
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,130.88
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,89.12
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,185.12
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,141.88
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.19
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.19
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.5
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80645
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89551
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88309
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Max),A,19.62
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-106.63
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.38
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.13
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.32488
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91571
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.33504
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Min),A,40.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Max),A,30.5
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,60.12
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,80.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.62
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,91.12
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.23
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.03
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.36
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.59
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.75
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,95.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,75.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Min),A,59.88
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Max),A,109.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.12
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Min),A,307.38
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Max),A,419.62
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,367.88
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Min),A,330.38
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Max),A,426.38
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,378.75
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Min),A,252.75
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Max),A,346.88
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.75
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-106.69
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.94
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.69
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.3677
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9834
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96658
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,N Current (Min),A,16.12
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,N Current (Max),A,53.12
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,N Current (RMS),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,75.5
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,151.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,96.38
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,97.38
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,118.5
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,106.5
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,65.88
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,101.12
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,83.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.06
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.44
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.06
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56909
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96359
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97882
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Min),A,14.38
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Max),A,39.12
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,71.12
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,105.38
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,88.88
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,52.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,90.5
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,56.5
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,74.62
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.75
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.93
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.19
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47103
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99097
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98529
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Min),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Max),A,88.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,59.88
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,51.38
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,120.62
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,93.62
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,85.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,169.62
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,132.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,87.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,209.12
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,151.75
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.69
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.31
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.19
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.7835
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89892
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89929
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Max),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,12.12
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-114.88
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.31
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.56
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.3218
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9274
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.34099
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Min),A,39.62
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Max),A,33.62
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,81.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,60.5
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,88.12
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.31
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.48
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.27
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.83
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,98.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,79.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Min),A,62.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Max),A,116.88
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.38
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Min),A,311.88
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Max),A,406.88
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,367.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Min),A,340.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Max),A,425.75
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,391.12
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Min),A,246.75
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Max),A,393.5
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.5
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-110.94
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.44
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.75
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.38869
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98544
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97052
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,N Current (Min),A,16.38
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,N Current (Max),A,54.38
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,N Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,69.62
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,138.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,88.75
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,89.38
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,123.38
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,104.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,66.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,115.88
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,86.38
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.06
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64617
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97717
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97183
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Min),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Max),A,44.62
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,63.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,93.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,71.12
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.75
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,61.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,78.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.75
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.12
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.19
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.06
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46053
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98926
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98325
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Min),A,44.38
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Max),A,85.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,68.5
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,127.62
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,95.62
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,96.38
