Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,192.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,154.5
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,104.88
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,204.88
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,156.38
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-140.56
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.19
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.38
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78021
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89651
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90484
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Min),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Max),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,13.75
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.75
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-118.81
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.88
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.56
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.33849
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91235
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.31319
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Min),A,42.88
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Max),A,30.5
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,78.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.38
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.5
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,87.88
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.62
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.2
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.75
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.52
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.41
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.7
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,97.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,82.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Min),A,67.12
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Max),A,119.62
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,94.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Min),A,297.5
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Max),A,405.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,350.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Min),A,329.5
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Max),A,429.75
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,387.75
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Min),A,268.88
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Max),A,390.5
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,332.5
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-111.87
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.12
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.13
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.3688
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98224
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96576
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,N Current (Min),A,16.12
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,N Current (Max),A,73.88
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,N Current (RMS),A,22.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,90.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,173.62
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,106.38
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,97.88
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,126.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,112.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,71.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,113.62
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,88.5
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.87
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.5
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67083
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97885
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96899
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Min),A,14.88
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Max),A,35.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,20.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,62.75
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,91.75
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.5
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,67.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,60.12
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,80.38
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.75
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.69
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.38
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47991
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99411
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98074
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Min),A,43.12
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Max),A,98.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,60.75
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,59.12
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,137.38
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,107.38
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,74.75
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,183.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,136.38
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,110.88
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,201.75
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,160.12
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.12
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.62
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79055
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89786
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89902
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Max),A,17.62
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-106.31
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.31
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.62
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.28569
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90256
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.31176
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Min),A,33.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Max),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.88
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,84.12
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.88
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.12
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,90.88
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.62
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.5
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.05
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.22
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.61
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.64
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.94
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,95.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,82.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Min),A,65.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Max),A,111.38
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.75
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Min),A,312.38
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Max),A,435.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,374.75
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Min),A,315.12
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Max),A,423.12
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,379.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Min),A,270.62
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Max),A,387.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-115.31
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.44
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36638
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98126
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96829
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,N Current (Min),A,15.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,N Current (Max),A,42.5
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,N Current (RMS),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,89.88
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,137.5
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,110.88
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,101.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,133.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,118.12
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,73.5
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,127.38
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,98.12
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.69
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.69
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.75
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66104
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97946
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96939
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Min),A,15.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Max),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,18.75
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,62.62
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,75.5
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.38
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,53.88
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,57.75
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,75.62
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.69
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.19
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.94
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45745
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99319
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9845
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Min),A,38.5
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Max),A,96.88
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,59.38
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,57.38
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,141.12
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,102.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,69.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,156.75
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,122.62
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,110.62
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,203.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,157.12
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.44
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.75
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.12
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79452
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91012
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88595
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Min),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Max),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,11.88
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-109.06
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.81
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.94
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.3095
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88238
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.2979
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Min),A,34.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Max),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,64.38
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,83.75
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.38
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,65.88
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,88.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.06
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.72
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.33
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.06
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.12
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,93.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,83.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Min),A,62.38
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Max),A,106.88
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.88
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Min),A,315.75
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Max),A,416.88
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,368.12
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Min),A,309.75
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Max),A,413.75
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,371.12
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Min),A,278.88
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Max),A,389.88
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.25
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T18:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.37
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.33431
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97888
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95706
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,N Current (Min),A,18.62
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,N Current (Max),A,51.25
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,N Current (RMS),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,99.38
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,161.12
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,109.38
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,111.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,143.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,122.38
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,86.62
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,133.12
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,107.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.5
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.94
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61514
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96738
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97586
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Min),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Max),A,39.62
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,20.25
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,62.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,103.12
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.88
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,85.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.38
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,50.88
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,73.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.56
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.31
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.37
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45104
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9906
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99063
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Min),A,43.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Max),A,91.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,62.5
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.12
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,105.12
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.25
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,79.38
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,173.5
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,125.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,104.25
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,192.12
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,151.25
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.44
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.69
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.19
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79406
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8992
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89221
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
