Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Min),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Max),A,16.88
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-108.63
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.81
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.81
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.33642
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87924
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.30782
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Min),A,34.5
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Max),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,68.62
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,88.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.62
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,66.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,88.25
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.62
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.39
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.88
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.97
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.86
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,96.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,83.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Min),A,68.25
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Max),A,111.38
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Min),A,317.62
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Max),A,406.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,361.5
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Min),A,326.25
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Max),A,429.5
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,383.12
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Min),A,284.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Max),A,386.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.5
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-111.81
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.56
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.81
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36303
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97812
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96329
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,N Current (Min),A,17.25
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,N Current (Max),A,57.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,N Current (RMS),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,95.12
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,161.38
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,104.88
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,108.5
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,128.62
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,117.88
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,82.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,119.88
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,98.25
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.69
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.19
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61855
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96976
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97971
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Min),A,12.5
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Max),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,48.88
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,87.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.25
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,91.12
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.25
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,55.5
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,90.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.5
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45888
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9906
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98901
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Min),A,40.12
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Max),A,81.25
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,62.38
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,49.12
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,169.62
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,89.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,84.5
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,177.5
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,135.25
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,110.5
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,183.12
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,152.88
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.81
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.31
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79187
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89963
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88525
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Min),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Max),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-114.69
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.94
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.44
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.35143
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88357
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.31743
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Min),A,39.12
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Max),A,30.25
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.38
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,89.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.62
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,65.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,94.5
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.88
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.28
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.38
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.58
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.84
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.02
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,99.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,83.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Min),A,61.62
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Max),A,115.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Min),A,313.62
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Max),A,430.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,358.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Min),A,339.5
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Max),A,454.5
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,397.12
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Min),A,275.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Max),A,393.38
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.88
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-115.88
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.19
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.38
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36416
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97855
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9613
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,N Current (Min),A,15.12
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,N Current (Max),A,49.38
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,N Current (RMS),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,93.38
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,154.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,106.25
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,110.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,138.38
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,118.38
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,82.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,122.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,97.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.06
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.25
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66332
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97311
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.978
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Min),A,13.88
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Max),A,33.38
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,18.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,49.62
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,73.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,64.88
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,53.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,77.5
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.81
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.25
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.25
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47515
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99332
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98975
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Min),A,37.12
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Max),A,86.88
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,61.12
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,53.62
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,127.5
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,101.25
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,90.62
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,181.25
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,142.88
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,112.12
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,199.88
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,161.12
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.06
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.19
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.31
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.7977
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90365
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88977
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Max),A,18.62
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-112.81
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.62
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-53.69
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.33263
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8905
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.33034
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Min),A,40.25
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Max),A,30.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,68.5
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,91.62
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.62
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,69.5
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,99.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.88
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.19
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.58
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.97
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.3
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.44
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,99.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,83.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Min),A,64.5
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Max),A,115.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,91.88
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Min),A,313.38
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Max),A,401.25
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,360.38
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Min),A,349.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Max),A,437.5
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,399.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Min),A,284.12
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Max),A,382.12
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,337.25
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-110.69
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.38
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.56
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36889
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97852
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96387
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,N Current (Min),A,17.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,N Current (Max),A,58.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,N Current (RMS),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,89.62
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,162.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,104.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,109.12
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,129.5
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,117.62
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,85.5
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,120.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,99.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.69
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.31
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58624
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97626
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97604
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Min),A,16.12
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Max),A,36.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,22.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,63.38
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,93.38
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.38
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,81.62
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.38
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,52.25
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,64.5
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.62
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.81
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.56
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.81
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.49966
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9903
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99063
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Min),A,40.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Max),A,90.62
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,65.25
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.25
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,147.12
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.12
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,84.12
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,186.62
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,140.88
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,116.25
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,215.62
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,168.62
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.56
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.25
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.06
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78698
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90213
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89212
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Max),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-108.87
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.19
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.88
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
