Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.16503
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94748
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.42061
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Min),A,47.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Max),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,71.12
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,119.25
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.12
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,74.12
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,124.12
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.12
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.28
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,255.03
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,253.64
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,105.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,84.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Min),A,60.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Max),A,108.25
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Min),A,331.5
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Max),A,458.5
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,385.38
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Min),A,345.5
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Max),A,494.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,420.25
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Min),A,281.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Max),A,405.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.5
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.62
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.88
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.3792
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97855
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96188
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,N Current (Min),A,13.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,N Current (Max),A,55.25
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,N Current (RMS),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,96.25
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,159.25
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,106.25
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,109.88
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,127.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,116.38
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,85.88
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,117.62
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,98.5
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.19
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.93
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65112
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97543
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97534
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Min),A,15.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Max),A,38.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,20.25
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,61.25
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,94.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.62
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,68.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,52.38
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,79.38
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.62
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.25
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.19
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47854
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99139
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98795
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Min),A,31.12
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Max),A,113.38
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,75.62
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,142.25
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.62
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,101.88
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,201.38
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,153.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,112.62
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,205.25
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,168.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.62
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.31
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.06
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.77569
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89764
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89532
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Min),A,9.25
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Max),A,16.12
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,12.12
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-93.25
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.88
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.28151
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90759
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.34426
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Min),A,45.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Max),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.88
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,110.38
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.12
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,64.12
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,117.5
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.38
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.3
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.48
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,254.91
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.23
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,253.67
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,101.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,84.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Min),A,62.5
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Max),A,126.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Min),A,315.38
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Max),A,446.5
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,365.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Min),A,353.25
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Max),A,477.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,404.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Min),A,285.12
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Max),A,394.25
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,341.25
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-115.12
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.25
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.31
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36736
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97937
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96008
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,N Current (Min),A,17.25
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,N Current (Max),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,N Current (RMS),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,97.25
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,126.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,110.88
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,110.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,134.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,119.38
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,87.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,122.88
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,97.5
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.37
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.25
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67263
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97485
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9711
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Min),A,14.38
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Max),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,59.12
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,78.88
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.62
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,57.5
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.62
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,53.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,79.25
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.12
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.06
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.56
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47567
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99109
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9895
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Min),A,37.5
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Max),A,111.25
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,69.38
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,131.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.88
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,95.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,204.62
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,150.5
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,108.88
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,222.88
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,161.38
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-141.81
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78515
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90552
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89316
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Max),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,11.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-109.5
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.69
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-50.06
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.30355
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90164
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.33025
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Min),A,35.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Max),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.38
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,82.5
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.62
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.88
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,89.62
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.25
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.27
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.05
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.84
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,97.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,82.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Min),A,62.88
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Max),A,138.38
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Min),A,311.38
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Max),A,403.38
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,356.25
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Min),A,347.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Max),A,449.5
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,395.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Min),A,279.88
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Max),A,410.5
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.75
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T17:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-116.25
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.5
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.75
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.38558
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98001
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96112
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,N Current (Min),A,17.88
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,N Current (Max),A,41.12
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,N Current (RMS),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,90.62
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,131.38
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,104.12
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,110.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,134.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,121.5
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,89.38
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,117.25
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,99.12
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.13
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.06
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.87
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66268
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9779
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96698
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Min),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Max),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,17.62
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,56.88
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,76.25
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,70.75
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.25
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,57.25
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,81.12
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.19
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.5024
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99356
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99246
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Min),A,37.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Max),A,98.12
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,72.88
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,49.12
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,130.25
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.62
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,97.25
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,186.5
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,154.12
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,119.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,216.5
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,171.62
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.12
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.69
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.12
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79248
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90152
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8934
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Max),A,17.62
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-108.5
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.81
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.25
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.27614
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90884
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.32952
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Min),A,34.5
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Max),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.5
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,90.88
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.25
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,60.5
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,92.25
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
