Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.3
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,99.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,86.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Min),A,84.88
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Max),A,129.75
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Min),A,305.25
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Max),A,391.62
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,350.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Min),A,345.62
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Max),A,440.25
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,401.75
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Min),A,292.62
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Max),A,402.12
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,352.12
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-117.31
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.06
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.31
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.37301
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97961
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96262
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,N Current (Min),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,N Current (Max),A,48.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,N Current (RMS),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,90.88
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,165.12
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,108.75
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,114.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,135.5
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,126.12
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,93.88
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,131.75
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,102.62
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.69
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.31
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62423
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97189
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96997
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Min),A,14.25
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Max),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,16.75
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,59.75
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,88.88
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.88
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,72.12
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.12
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,55.38
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,73.5
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.62
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-122.19
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.75
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.62
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.50628
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99524
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98984
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Min),A,56.38
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Max),A,114.62
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,78.38
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.12
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,126.88
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,95.75
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,122.25
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,198.75
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,164.25
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,107.88
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,203.25
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,165.12
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.06
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.44
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.06
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78091
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90188
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89477
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Min),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Max),A,20.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-101.81
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.18953
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93429
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.33614
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Min),A,41.62
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Max),A,29.75
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.88
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,107.88
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.75
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.75
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,113.62
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.75
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.19
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.86
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,108.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,85.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Min),A,74.75
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Max),A,132.62
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,104.62
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Min),A,315.25
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Max),A,425.75
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,369.5
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Min),A,382.88
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Max),A,493.12
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,433.62
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Min),A,282.88
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Max),A,388.62
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,346.12
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-118.31
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.06
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.87
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.42867
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97943
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.965
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,N Current (Min),A,18.25
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,N Current (Max),A,44.88
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,N Current (RMS),A,32.25
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,74.12
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,121.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,92.12
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,101.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,129.25
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,115.75
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,66.88
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,116.75
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,90.5
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.81
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.57
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.69
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65097
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98047
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97998
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Min),A,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Max),A,40.5
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,59.12
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,81.12
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.88
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,52.88
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,89.38
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.38
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,48.38
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,101.88
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.75
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-123.32
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.44
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.49816
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99261
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98917
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Min),A,43.5
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Max),A,95.38
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,74.38
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,50.25
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,129.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,96.88
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,113.75
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,196.5
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,157.12
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,120.88
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,208.5
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,171.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.13
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.19
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.19
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79535
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90329
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88397
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Max),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-88.63
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.01051
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9859
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.47546
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Min),A,45.25
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Max),A,39.25
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,92.25
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,113.38
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.12
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,88.38
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,112.38
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.75
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,1.88
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.2
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.42
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.94
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.19
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,112.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,86.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Min),A,78.62
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Max),A,133.88
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,103.62
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Min),A,312.5
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Max),A,401.62
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,365.75
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Min),A,405.75
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Max),A,483.88
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,451.12
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Min),A,282.25
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Max),A,408.12
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,351.38
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-110.81
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.56
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.62
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.40151
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98651
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96808
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,N Current (Min),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,N Current (Max),A,50.88
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,N Current (RMS),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,47.5
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,121.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,68.25
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,82.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,117.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,95.88
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,53.25
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,86.38
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.88
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.94
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.19
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67181
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97476
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97925
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Min),A,12.5
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Max),A,34.5
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,44.75
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,84.75
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.12
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,69.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.12
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,48.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,72.88
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.38
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.81
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.37
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46877
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99072
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98477
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Min),A,53.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Max),A,94.12
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,75.38
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.88
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,122.25
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.88
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,98.25
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,176.25
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,144.5
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,112.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,215.12
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,167.75
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.56
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.56
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79782
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9082
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89157
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Max),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-88.69
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.01378
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98917
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.4916
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Min),A,49.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Max),A,43.5
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,93.62
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,117.12
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.75
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,89.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,122.88
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.12
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.17
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.27
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.91
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.53
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.89
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,102.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,75.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Min),A,66.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Max),A,127.12
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,93.62
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Min),A,283.75
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Max),A,386.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,333.5
