Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Min),A,347.38
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Max),A,455.75
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,406.88
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Min),A,247.62
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Max),A,351.5
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.25
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-107.63
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.62
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.69
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.35991
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99057
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97259
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,N Current (Min),A,15.12
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,N Current (Max),A,53.25
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,N Current (RMS),A,31.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,40.88
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,133.62
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.38
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,71.5
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,95.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,86.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,46.62
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,78.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.38
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-141.5
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.06
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.63
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.71688
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98068
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97986
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Min),A,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Max),A,39.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,15.88
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,43.62
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,62.5
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.25
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,65.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,50.5
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,61.12
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.75
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.06
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.25
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.19
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46249
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99295
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98129
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Min),A,41.12
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Max),A,100.88
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,72.88
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,52.12
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,128.12
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.88
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,83.38
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,186.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,141.38
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,91.88
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,219.5
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,163.25
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-152.69
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.31
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.12
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79675
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89966
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88644
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Max),A,20.75
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-91.5
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.38
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.09264
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96866
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.42165
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Min),A,58.12
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Max),A,38.38
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,61.5
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,144.38
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.25
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,57.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,143.5
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.62
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.23
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.58
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,256.11
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.36
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,254.88
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,94.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,72.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Min),A,69.5
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Max),A,130.88
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,95.12
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Min),A,245.25
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Max),A,370.88
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Min),A,296.25
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Max),A,453.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,373.88
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Min),A,213.38
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Max),A,348.88
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.25
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.31
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.31
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.38634
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99316
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98737
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,N Current (Min),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,N Current (Max),A,44.25
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,N Current (RMS),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,38.62
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,113.5
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.88
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,70.5
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,96.12
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,81.75
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,38.62
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,63.12
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.88
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.25
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.75
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.5
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6195
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97305
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97876
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Min),A,13.5
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Max),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,17.75
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,45.25
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,92.38
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.75
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,70.38
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.38
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,50.88
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,77.38
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.75
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.44
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.94
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.31
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45422
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99152
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98135
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Min),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Max),A,67.62
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,42.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,60.25
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,117.62
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.38
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,90.75
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,154.5
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,126.25
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,73.25
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,167.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,119.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.19
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.44
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.38
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81021
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89999
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90018
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Max),A,15.25
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-104.81
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.81
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.68
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.22094
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94089
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.27483
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Min),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Max),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,80.5
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.62
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.38
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,83.88
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.38
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.22
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.7
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.47
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.8
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.56
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,85.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Min),A,56.25
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Max),A,114.62
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.62
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Min),A,250.62
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Max),A,341.5
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.62
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Min),A,290.88
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Max),A,370.75
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.38
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Min),A,187.38
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Max),A,288.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.88
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T16:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-101.12
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.31
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.31252
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99448
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98361
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,N Current (Min),A,11.88
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,N Current (Max),A,64.62
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,N Current (RMS),A,31.12
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,29.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,112.5
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.5
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,61.62
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,111.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,79.38
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,39.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,73.25
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.88
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.06
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.44
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.31
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5552
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96555
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98074
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Min),A,15.25
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Max),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,19.5
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,58.12
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,101.12
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.5
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,65.88
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.75
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,51.5
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,83.25
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.12
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.19
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.44
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.87
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45943
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98801
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97043
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Min),A,38.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Max),A,79.5
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,57.38
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,45.62
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,102.88
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.5
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,81.12
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,177.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,119.5
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,85.12
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,160.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,124.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-143.38
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.88
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.19
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78756
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90369
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88858
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Max),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,11.75
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-104.37
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-46.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.23534
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94107
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.28463
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Min),A,38.12
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Max),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.88
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.25
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.56
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,83.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Min),A,61.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Max),A,118.38
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,88.38
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Min),A,226.5
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Max),A,363.38
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.5
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Min),A,274.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Max),A,390.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.88
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Min),A,201.25
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Max),A,302.5
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.69
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.31
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.75
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.44179
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99472
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96942
