Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,N Current (Min),A,17.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,N Current (Max),A,57.38
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,N Current (RMS),A,46.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,90.75
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.5
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,64.75
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,95.5
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,79.12
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,47.88
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,81.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.12
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.37
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.75
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.71673
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97913
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98062
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Min),A,14.88
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Max),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,18.25
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,45.12
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,72.5
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.38
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,60.12
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.12
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,51.12
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,66.25
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.38
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.38
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.93
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.5
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46538
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98984
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96597
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Min),A,35.25
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Max),A,82.88
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,58.62
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.25
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,115.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.75
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,81.38
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,140.88
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,114.62
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,101.38
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,176.62
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,135.88
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.88
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.56
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.88
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81543
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90585
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90851
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Max),A,17.88
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-105.44
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.23461
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94504
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.3138
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Min),A,38.75
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Max),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.25
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,79.25
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.38
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.22
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.73
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,78.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Min),A,55.25
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Max),A,127.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Min),A,224.25
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Max),A,319.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.62
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Min),A,274.25
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Max),A,355.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.25
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Min),A,223.25
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Max),A,308.12
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.12
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-120.69
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.44
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.44
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.38897
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99277
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98581
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,N Current (Min),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,N Current (Max),A,51.12
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,N Current (RMS),A,33.38
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,124.75
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,69.88
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,88.75
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,79.5
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,41.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,74.5
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-142.19
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.94
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.13
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61444
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98001
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97903
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Min),A,14.25
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Max),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,17.5
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,45.25
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,84.12
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,80.62
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.88
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,51.62
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,69.12
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.88
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.69
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.69
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.19
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4678
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9931
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95856
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Min),A,50.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Max),A,108.25
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,79.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,53.75
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,135.62
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,93.75
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,83.5
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,170.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,133.12
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,103.88
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,208.88
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,156.12
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.69
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.5
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.75
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80337
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91156
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8931
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Max),A,18.25
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,11.75
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-104.56
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.06
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.19326
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95267
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.28786
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Min),A,35.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Max),A,28.5
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,72.5
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.25
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.89
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,85.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Min),A,68.88
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Max),A,128.88
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,108.75
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Min),A,221.25
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Max),A,356.75
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.88
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Min),A,284.5
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Max),A,396.5
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,343.5
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Min),A,227.75
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Max),A,340.88
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.25
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-122.25
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.19
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.5
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.39385
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99326
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97574
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,N Current (Min),A,14.38
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,N Current (Max),A,50.62
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,N Current (RMS),A,36.75
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,31.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,119.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.5
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,71.75
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,99.12
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,82.38
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,46.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,75.62
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.38
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.69
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.19
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69888
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98212
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98035
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Min),A,14.75
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Max),A,41.25
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,19.5
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,55.25
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,74.62
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.62
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,34.5
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,70.12
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,51.5
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,72.5
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.88
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.12
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.44
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.5
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47018
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99234
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96313
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Min),A,46.12
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Max),A,116.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,83.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,49.88
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,122.12
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.25
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,79.62
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,183.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,134.12
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,106.88
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,213.38
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,159.62
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.19
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.31
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.06
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81598
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9125
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89212
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Max),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-99.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.20568
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94934
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.3142
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Min),A,36.75
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Max),A,28.62
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.5
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,86.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.25
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.28
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,83.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Min),A,59.12
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Max),A,151.12
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,107.62
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Min),A,226.38
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Max),A,344.12
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.88
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Min),A,286.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Max),A,386.75
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,333.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Min),A,227.38
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Max),A,349.62
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.62
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-117.5
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.5
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36333
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99274
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97888
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,N Current (Min),A,15.5
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,N Current (Max),A,48.88
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,N Current (RMS),A,33.62
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,32.25
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,125.25
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.12
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,71.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,87.38
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,79.88
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,45.38
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,74.38
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.25
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.31
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.12
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
