Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.37
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.70929
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98001
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97891
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Min),A,14.38
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Max),A,34.75
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,18.75
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,45.12
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,69.62
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.25
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.5
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,54.12
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.12
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,51.88
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,80.25
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.25
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.06
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.19
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.56
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4439
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99179
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96555
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Min),A,30.5
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Max),A,92.38
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,60.5
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,64.88
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,159.5
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,103.12
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,100.38
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,176.25
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,140.88
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,97.88
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,174.25
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,143.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.13
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.06
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.94
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.77081
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9046
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90426
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Min),A,9.25
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Max),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,13.75
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-104.69
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.17333
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95822
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.28173
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Min),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Max),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.88
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,78.12
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.88
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,84.38
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.23
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,84.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Min),A,56.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Max),A,136.38
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,98.75
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Min),A,239.25
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Max),A,349.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.38
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Min),A,292.75
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Max),A,380.38
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,339.12
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Min),A,224.12
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Max),A,320.12
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.62
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-110.44
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.62
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.88
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.35189
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99341
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98791
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,N Current (Min),A,14.5
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,N Current (Max),A,44.62
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,N Current (RMS),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,32.25
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,111.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,71.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,97.12
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,82.88
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,41.38
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,66.5
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.62
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.07
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.13
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66546
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97745
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98044
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Min),A,12.12
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Max),A,39.5
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,17.62
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,47.62
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,86.25
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.75
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,55.5
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.25
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,51.5
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,64.5
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.25
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.38
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.07
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48522
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9906
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96326
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Min),A,38.12
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Max),A,94.12
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,65.5
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.88
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,118.62
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,85.88
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,163.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,125.88
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,97.38
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,170.12
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,139.25
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.69
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.06
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.94
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79232
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90216
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89581
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Max),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-93.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.16378
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95981
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.30773
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Min),A,38.5
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Max),A,30.25
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.88
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,69.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.75
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.88
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.31
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.11
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,81.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Min),A,62.75
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Max),A,135.25
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,95.75
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Min),A,227.12
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Max),A,318.62
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.25
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Min),A,271.25
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Max),A,366.62
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.38
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Min),A,211.38
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Max),A,293.75
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.88
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T15:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-123.5
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.44
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.06
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.42989
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99054
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9808
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,N Current (Min),A,14.88
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,N Current (Max),A,58.5
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,N Current (RMS),A,37.12
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,34.5
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,100.12
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.62
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,74.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,100.12
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,83.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,38.62
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,73.5
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.38
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.5
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.81
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62161
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97498
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9743
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Min),A,12.88
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Max),A,37.75
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,55.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,104.88
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.75
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,83.5
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.12
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,52.12
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,82.62
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-122.5
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.56
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.06
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.49157
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98904
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97494
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Min),A,36.12
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Max),A,90.62
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,63.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.62
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,130.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.5
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,89.75
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,165.88
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,130.38
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,85.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,173.88
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,130.12
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.62
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.75
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.69
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80356
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90652
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89572
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Max),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-101.88
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.15471
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95615
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.28524
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Min),A,41.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Max),A,29.5
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,83.12
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.5
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.2
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,84.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Min),A,56.38
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Max),A,136.38
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,102.62
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Min),A,218.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Max),A,314.12
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.88
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Min),A,290.38
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Max),A,384.5
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,338.75
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Min),A,211.75
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Max),A,329.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-127.81
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.81
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.94
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.39174
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99106
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97708
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,N Current (Min),A,17.75
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,N Current (Max),A,50.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,N Current (RMS),A,33.38
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,33.5
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,120.5
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.88
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,74.5
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,98.62
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,84.12
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,47.12
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,73.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.5
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.06
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.81
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64495
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97989
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97565
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Min),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Max),A,37.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,17.38
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,46.75
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,98.62
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,70.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.88
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,55.5
