Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,94.5
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.38
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.19
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.87
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.63
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.49883
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99139
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9664
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Min),A,33.62
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Max),A,83.62
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,64.88
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,51.62
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,172.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.38
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,88.88
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,162.12
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,131.5
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,91.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,180.12
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,141.62
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.44
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.31
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80587
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90301
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8988
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Min),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Max),A,16.75
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-94.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.12
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.10439
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9617
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.28527
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Min),A,38.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Max),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,72.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.88
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,78.5
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.28
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.95
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,85.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Min),A,56.62
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Max),A,128.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,99.12
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Min),A,225.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Max),A,368.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Min),A,286.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Max),A,379.5
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,341.88
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Min),A,223.5
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Max),A,328.62
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-114.69
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.44
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.13
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36092
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98993
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96741
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,N Current (Min),A,19.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,N Current (Max),A,65.88
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,N Current (RMS),A,39.38
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,33.88
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,119.62
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.12
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,72.88
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,101.12
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,81.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,39.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,98.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.12
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.44
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.06
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63064
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96847
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96924
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Min),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Max),A,42.88
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,18.75
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,42.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,89.38
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.38
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,86.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.75
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,55.38
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,72.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.75
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.88
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.81
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.69
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.51064
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99237
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96619
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Min),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Max),A,87.12
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,51.12
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,55.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,124.75
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,94.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,73.88
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,151.75
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,117.12
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,85.5
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,180.38
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,127.88
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.12
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.44
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79205
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90375
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89667
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Max),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-96.31
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.37
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.11659
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96762
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.29662
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Min),A,39.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Max),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,72.5
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.75
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,77.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.22
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,82.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Min),A,53.88
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Max),A,138.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Min),A,228.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Max),A,347.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Min),A,288.12
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Max),A,370.12
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.5
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Min),A,220.12
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Max),A,323.88
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.12
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-111.87
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.94
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.31933
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99005
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97159
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,N Current (Min),A,15.62
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,N Current (Max),A,50.75
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,N Current (RMS),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,34.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,108.75
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.12
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,73.38
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,90.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,78.88
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,33.12
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,77.62
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.62
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.19
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.63
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60223
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9758
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98181
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Min),A,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Max),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,16.75
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,69.5
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,100.62
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.5
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,50.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,72.5
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.75
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,51.88
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,104.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.38
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.75
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.69
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.87
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.49166
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99255
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96725
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Min),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Max),A,87.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,59.88
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,52.62
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,127.62
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.62
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,84.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,156.75
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,121.5
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,84.12
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,166.75
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,133.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.94
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.62
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.12
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80304
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90353
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89169
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Max),A,11.5
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-94.19
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.15825
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9686
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.30324
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Min),A,42.75
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Max),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.75
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.5
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.05
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,84.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Min),A,53.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Max),A,127.75
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,92.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Min),A,242.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Max),A,351.62
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Min),A,293.12
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Max),A,379.75
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,339.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Min),A,203.75
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Max),A,323.75
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-115.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.31
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.94
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.3254
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98685
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97888
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,N Current (Min),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,N Current (Max),A,48.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,N Current (RMS),A,29.75
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,76.75
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.75
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,48.12
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,89.5
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,74.88
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,33.88
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,67.88
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.06
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.13
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.71423
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98093
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.983
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Min),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Max),A,39.62
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,16.88
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,41.62
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,81.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,66.75
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,51.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,91.38
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-122.56
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.69
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.37
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.49133
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98868
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98145
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Min),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Max),A,78.0
