Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,38.88
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,141.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.88
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,71.5
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,159.75
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,115.62
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,69.5
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,181.12
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,125.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.75
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.56
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.12
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80044
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89947
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90014
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Max),A,19.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-101.5
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.19356
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97122
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.3294
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Min),A,46.38
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Max),A,38.88
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.62
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,84.75
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.62
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,58.5
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,94.12
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.22
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.55
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.86
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,81.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Min),A,55.88
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Max),A,120.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,85.75
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Min),A,231.38
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Max),A,321.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Min),A,258.38
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Max),A,373.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,327.88
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Min),A,190.75
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Max),A,308.75
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-116.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.31
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.88
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36367
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96936
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97757
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,N Current (Min),A,8.38
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,N Current (Max),A,61.12
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,N Current (RMS),A,15.88
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,30.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,101.62
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.5
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,35.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,77.12
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.75
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,31.62
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,68.75
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.12
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.37
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.69
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.37
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6466
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98148
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97952
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Min),A,14.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Max),A,41.5
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,41.88
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,87.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.38
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,77.12
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,50.88
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,62.75
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.81
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.06
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.56
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4638
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98828
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96881
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Max),A,77.75
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,55.75
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,53.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,124.75
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,71.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,164.62
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,122.12
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,87.75
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,167.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,131.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.19
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.5
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79834
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91162
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88858
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Min),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Max),A,17.38
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-104.19
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.88
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.21401
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96988
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.33217
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Min),A,49.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Max),A,39.5
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.62
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,95.5
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.12
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,59.88
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,102.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.12
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.28
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,78.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Min),A,51.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Max),A,118.62
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Min),A,231.5
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Max),A,326.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.62
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Min),A,262.38
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Max),A,357.5
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,315.25
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Min),A,201.75
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Max),A,284.62
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.38
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T14:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-111.87
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.56
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.33629
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97009
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97076
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,N Current (Min),A,8.75
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,N Current (Max),A,62.5
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,N Current (RMS),A,17.38
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,31.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,101.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.12
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,78.12
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.75
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,60.38
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.25
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-143.44
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.88
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.93
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.70745
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98108
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97903
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Min),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Max),A,29.75
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,15.75
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,61.5
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.88
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,57.38
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,50.12
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,67.25
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.75
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.38
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.5
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.31
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47634
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99054
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97461
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Min),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Max),A,83.88
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,52.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,61.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,147.75
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,105.5
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,86.12
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,191.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,133.25
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,91.12
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,227.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,146.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.38
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.88
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.81
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80798
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89953
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89337
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Min),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Max),A,15.5
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-106.81
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.17375
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96664
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.33672
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Min),A,45.88
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Max),A,33.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.5
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,86.5
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.5
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,97.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.08
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.25
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.69
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,78.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Min),A,53.38
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Max),A,122.5
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,80.25
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Min),A,229.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Max),A,352.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.12
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Min),A,249.38
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Max),A,376.5
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.25
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Min),A,198.38
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Max),A,342.12
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.75
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-104.87
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.63
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.75
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.3059
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96979
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95117
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,N Current (Min),A,8.75
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,N Current (Max),A,55.88
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,N Current (RMS),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,98.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.12
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,77.25
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,34.75
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,72.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.88
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.57
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.25
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.25
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.72421
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96979
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97992
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Min),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Max),A,40.5
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,42.12
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,60.88
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.38
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,67.5
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,50.75
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,68.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.38
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.81
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.81
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.87
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46587
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98801
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97183
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Min),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Max),A,80.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,48.5
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,57.88
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,139.75
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.75
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,75.38
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,154.75
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,118.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,80.88
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,189.38
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,130.25
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.38
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79513
