Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89673
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8916
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Max),A,19.38
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-101.44
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.20986
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95358
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.33672
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Min),A,42.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Max),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.88
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,88.5
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.12
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,83.88
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.28
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.98
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.17
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.03
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.92
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Min),A,54.88
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Max),A,108.25
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.12
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Min),A,228.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Max),A,326.38
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.12
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Min),A,244.88
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Max),A,340.5
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.12
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Min),A,194.25
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Max),A,329.38
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.12
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-103.19
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.93
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.94
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.27672
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96817
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96237
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,5,N Current (Min),A,9.12
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,5,N Current (Max),A,78.12
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,5,N Current (RMS),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,37.5
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,115.88
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,59.38
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,36.12
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,80.75
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.75
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.07
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.31
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63885
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97403
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97876
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Min),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Max),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,19.25
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,48.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,80.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.12
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,59.25
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,49.88
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,71.88
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.94
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.19
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.94
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45953
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99121
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97913
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Min),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Max),A,86.88
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,54.75
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,58.88
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,146.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.12
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,89.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,176.38
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,129.75
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,92.5
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,199.38
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,143.88
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.25
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.75
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.06
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79147
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90402
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8941
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Max),A,18.75
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-99.12
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.10546
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96442
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.32341
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Min),A,40.25
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Max),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.12
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,90.75
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.12
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.25
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,91.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.16
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.03
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.34
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.91
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.36
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Min),A,52.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Max),A,95.75
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Min),A,245.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Max),A,344.75
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.38
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Min),A,254.38
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Max),A,348.5
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.88
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Min),A,203.12
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Max),A,334.75
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.38
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-121.38
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.5
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.31
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.42803
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96808
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97406
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,5,N Current (Min),A,8.38
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,5,N Current (Max),A,66.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,5,N Current (RMS),A,17.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,40.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,110.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,37.5
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,80.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.12
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,69.75
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.12
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.56
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.5
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58563
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96918
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98004
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Min),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Max),A,41.88
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,17.88
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,57.88
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,89.5
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.5
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,72.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.75
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,50.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,72.12
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.88
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.38
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.37
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45354
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99194
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97659
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Max),A,92.38
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,59.25
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,52.25
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,125.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,70.5
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,180.25
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,128.5
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,88.75
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,205.25
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,145.88
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-141.12
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.12
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.94
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.77111
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90088
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90216
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Max),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-88.87
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.02245
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97037
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.32158
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Min),A,39.25
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Max),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,89.12
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.75
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,98.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.88
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.23
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.55
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.08
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.55
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.86
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,78.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Min),A,51.75
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Max),A,93.25
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Min),A,253.5
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Max),A,353.12
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.25
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Min),A,244.25
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Max),A,372.25
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.5
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Min),A,194.25
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Max),A,344.25
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-114.88
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.44
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.94
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.31835
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9624
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96841
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,N Current (Min),A,8.12
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,N Current (Max),A,74.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,N Current (RMS),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,31.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,107.88
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.75
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,37.25
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,71.5
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.5
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,37.38
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,68.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.25
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.37
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.57
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.56
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56106
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97205
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97772
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Min),A,11.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Max),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,16.75
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,49.5
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,86.38
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,66.12
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,48.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,63.75
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.75
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.31
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.5
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.13
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47674
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98834
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95462
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Min),A,36.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Max),A,85.25
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,61.25
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,57.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,135.5
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.75
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,70.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,149.25
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,112.38
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,103.12
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,200.38
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,149.88
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.88
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.38
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79986
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8981
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88974
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Max),A,16.75
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-90.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
