Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.81
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.07118
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97232
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.32534
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Min),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Max),A,29.88
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.5
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,76.5
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.25
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,58.38
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.12
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.22
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.12
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.23
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.88
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.77
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Min),A,52.38
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Max),A,96.88
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.12
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Min),A,245.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Max),A,340.25
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.75
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Min),A,248.5
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Max),A,340.88
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.25
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Min),A,209.75
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Max),A,330.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-102.94
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.87
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.87
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.32894
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98361
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9725
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,N Current (Min),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,N Current (Max),A,68.12
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,N Current (RMS),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,37.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,136.5
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.75
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,52.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,101.88
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,76.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,37.75
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,74.75
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.75
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.75
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.75
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68966
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97186
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97809
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Min),A,11.5
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Max),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,14.75
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,42.12
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,57.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.25
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,48.12
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,62.75
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.12
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.44
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.56
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46044
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98816
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96588
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Min),A,33.38
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Max),A,89.88
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,58.75
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,52.88
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,162.25
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.75
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,72.75
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,161.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,119.25
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,98.12
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,196.75
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,145.88
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.25
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.12
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.25
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78427
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89908
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88431
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Max),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-91.75
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-46.5
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.13484
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96612
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.31832
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Min),A,39.75
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Max),A,31.12
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,85.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.38
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,89.88
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.88
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.3
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.39
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.06
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.09
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,78.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Min),A,56.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Max),A,105.5
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,77.75
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Min),A,220.38
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Max),A,365.25
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.12
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Min),A,257.88
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Max),A,350.12
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.38
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Min),A,214.62
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Max),A,323.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T13:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-119.31
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.12
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.5
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.31414
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96338
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95566
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,N Current (Min),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,N Current (Max),A,83.38
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,N Current (RMS),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,37.12
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,123.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,52.12
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,41.38
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,86.12
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.75
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,48.62
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,81.75
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.25
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.06
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.75
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67443
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97281
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9758
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Min),A,12.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Max),A,37.5
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,17.62
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,44.25
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,71.12
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.25
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,66.62
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,47.88
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,75.25
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.12
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.75
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.12
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.44
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47185
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98791
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96948
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Min),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Max),A,90.88
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,62.12
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,45.5
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,159.62
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.5
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,71.12
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,161.88
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,120.25
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,103.5
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,213.25
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,151.88
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.94
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.44
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.19
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.7865
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89847
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89316
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Min),A,9.25
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Max),A,16.38
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-101.81
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.31
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.14202
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96246
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.31243
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Min),A,38.5
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Max),A,30.25
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,90.88
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.5
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,93.38
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.19
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.34
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.69
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.97
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.98
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,73.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Min),A,46.5
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Max),A,96.25
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Min),A,241.25
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Max),A,345.12
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.25
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Min),A,238.5
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Max),A,331.88
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.88
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Min),A,222.5
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Max),A,339.38
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.62
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-116.88
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.19
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.63
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.34533
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96521
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94507
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,N Current (Min),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,N Current (Max),A,72.38
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,N Current (RMS),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,42.62
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,160.12
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,90.88
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,43.62
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,117.5
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,92.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,52.62
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,136.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,96.62
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.94
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.06
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64224
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97305
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98199
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Min),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Max),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,58.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,78.5
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.75
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,59.5
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.25
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,47.62
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,70.38
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.12
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.31
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.37
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.25
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47454
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99094
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95999
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Max),A,107.12
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,72.25
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.5
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,157.75
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,96.25
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,70.88
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,183.12
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,136.25
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,100.88
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,196.25
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,152.25
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.94
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.69
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.94
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79785
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89709
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90008
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Max),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-101.38
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.75
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.10698
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95773
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.31511
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Min),A,37.25
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Max),A,29.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,76.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.75
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.88
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.88
