Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.12
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.83
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.34
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.03
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,85.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,79.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Min),A,55.75
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Max),A,120.25
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.88
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Min),A,255.12
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Max),A,396.38
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,328.75
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Min),A,281.38
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Max),A,395.88
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,340.38
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Min),A,229.75
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Max),A,395.25
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.62
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.87
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.75
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.56
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.3658
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96661
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9516
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,N Current (Min),A,19.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,N Current (Max),A,69.25
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,N Current (RMS),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,86.38
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,155.62
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,97.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,84.38
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,128.12
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,102.88
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,90.25
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,122.12
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,100.75
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.06
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65322
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96915
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97543
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Min),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Max),A,34.25
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,14.75
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,41.75
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,77.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.25
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,70.38
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,47.62
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,73.75
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.12
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.81
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.94
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4659
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98599
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.961
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Min),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Max),A,88.88
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,53.75
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.12
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,162.62
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.38
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,70.62
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,141.5
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,107.38
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,88.38
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,173.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,134.38
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.5
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.94
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78714
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90216
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88769
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Max),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-95.06
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.56
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.101
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95782
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.31847
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Min),A,42.12
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Max),A,30.5
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.88
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,82.12
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.75
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,89.5
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.25
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.34
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.14
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.23
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,82.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Min),A,56.5
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Max),A,104.12
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.38
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Min),A,275.38
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Max),A,395.62
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.88
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Min),A,274.38
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Max),A,385.5
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,329.88
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Min),A,248.88
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Max),A,350.75
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.88
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-115.44
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.81
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.81
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.3492
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97565
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96225
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,N Current (Min),A,15.38
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,N Current (Max),A,60.38
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,N Current (RMS),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,91.88
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,162.62
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,105.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,96.38
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,125.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,108.75
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,88.5
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,124.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,103.5
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.5
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.13
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.43
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59704
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97873
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9794
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Min),A,11.75
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Max),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,15.38
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,49.5
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,111.25
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.5
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,77.12
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.75
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,49.5
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,87.25
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.75
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.44
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.38
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.44
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4688
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99179
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97076
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Min),A,49.75
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Max),A,104.5
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,70.62
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.25
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,128.12
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.62
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,70.62
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,168.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,117.88
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,105.12
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,186.25
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,146.38
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.5
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.88
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.31
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79583
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89993
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89419
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Max),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-94.25
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.06
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.01814
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94681
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.33809
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Min),A,38.38
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Max),A,28.38
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.75
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,85.62
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,94.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.75
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.16
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.66
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.05
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,90.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,83.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Min),A,62.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Max),A,107.75
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.75
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Min),A,285.12
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Max),A,403.12
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.25
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Min),A,302.62
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Max),A,410.88
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,362.62
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Min),A,274.12
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Max),A,395.75
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.62
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.19
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.25
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.37
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.3756
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97754
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96143
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,5,N Current (Min),A,18.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,5,N Current (Max),A,61.25
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,5,N Current (RMS),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,87.88
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,174.5
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,105.75
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,81.88
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,132.5
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,114.12
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,96.62
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,126.25
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,105.25
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.13
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67248
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96445
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96631
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Min),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Max),A,37.5
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,42.5
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,80.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,59.38
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,51.12
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,67.75
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.88
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.88
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.06
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46007
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99509
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97711
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Min),A,30.5
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Max),A,92.88
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,68.75
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,47.12
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,130.88
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.38
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,81.88
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,190.75
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,129.38
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,97.62
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,192.25
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,143.62
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.94
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.38
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.25
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78589
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90622
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88324
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Min),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Max),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-89.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.12
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.03178
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94937
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.33742
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Min),A,33.88
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Max),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.88
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.38
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.38
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.25
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.16
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.89
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.08
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.59
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,87.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,78.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Min),A,59.12
