Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Max),A,127.12
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,90.62
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Min),A,252.62
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Max),A,389.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,308.75
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Min),A,290.75
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Max),A,406.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,350.12
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Min),A,267.62
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Max),A,378.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.12
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-114.25
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.44
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.56
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.37139
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95178
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94937
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,N Current (Min),A,19.12
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,N Current (Max),A,95.25
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,N Current (RMS),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,88.88
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,166.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,103.12
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,63.62
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,105.88
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,80.25
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,87.12
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,145.88
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,109.25
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-142.12
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.75
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.72546
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95966
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96023
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Min),A,11.5
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Max),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,14.75
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,41.62
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,68.12
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.25
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.5
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,49.12
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,66.75
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.38
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.19
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.19
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.75
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46853
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98645
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96884
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Max),A,80.62
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,52.75
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,126.5
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.38
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,73.12
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,144.38
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,107.25
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,92.75
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,175.5
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,133.12
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-137.94
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.56
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.69
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.74978
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91031
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89084
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Min),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Max),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,14.38
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.75
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-78.13
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.56
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.75
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.14571
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93906
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.29873
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Min),A,37.38
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Max),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,82.5
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.88
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,90.38
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.23
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.05
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.36
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.34
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.69
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,73.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,76.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Min),A,57.75
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Max),A,109.75
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.25
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Min),A,255.38
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Max),A,354.38
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.25
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Min),A,238.5
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Max),A,340.88
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.38
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Min),A,265.75
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Max),A,353.5
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.25
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T12:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.19
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.25
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.44
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.34212
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95001
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94116
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,N Current (Min),A,17.5
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,N Current (Max),A,92.62
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,N Current (RMS),A,30.12
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,86.62
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,157.75
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,100.38
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,61.5
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,96.62
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,77.62
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,82.75
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,122.5
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,95.25
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-139.56
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.37
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66717
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96466
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97079
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Min),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Max),A,39.12
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,16.38
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,45.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,78.5
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,63.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,44.25
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,66.25
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.12
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.44
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.25
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46307
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98901
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96811
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Min),A,29.12
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Max),A,77.75
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,54.5
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,52.12
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,117.62
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.5
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,69.25
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,164.5
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,111.62
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,97.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,170.12
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,137.62
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-140.38
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.56
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.38
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.75048
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8978
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89178
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Min),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Max),A,32.88
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,13.88
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.75
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-73.25
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.56
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.12273
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94141
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.27169
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Min),A,29.75
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Max),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.75
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.88
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.62
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.75
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.19
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.53
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.52
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.03
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.88
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,73.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,73.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Min),A,55.75
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Max),A,87.75
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.25
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Min),A,267.12
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Max),A,380.75
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.75
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Min),A,248.62
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Max),A,339.38
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.88
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Min),A,250.62
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Max),A,337.25
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.94
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.63
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.37163
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96271
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95181
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,N Current (Min),A,17.12
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,N Current (Max),A,59.5
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,N Current (RMS),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,82.25
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,147.75
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,97.88
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,69.62
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,103.75
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,85.5
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,81.12
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,119.38
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,100.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.12
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.38
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.81
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5761
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96027
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97449
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Min),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Max),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,13.12
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,47.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,75.62
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,73.12
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.88
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,45.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,66.75
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.94
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.88
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.69
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47097
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99173
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98105
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Min),A,44.5
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Max),A,98.38
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,72.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.12
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,111.88
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.5
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,74.62
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,183.75
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,143.12
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,94.25
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,189.5
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,151.38
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-138.25
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.25
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.69
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79132
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90466
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90317
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Min),A,9.12
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Max),A,28.38
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.5
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-82.69
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.06
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07326
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93002
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.30791
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Min),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Max),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.88
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.5
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.25
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,1.75
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.23
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.2
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.91
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,87.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,78.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Min),A,56.62
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Max),A,111.25
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Min),A,262.88
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Max),A,352.62
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.25
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Min),A,294.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Max),A,401.38
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,348.75
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Min),A,249.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Max),A,363.75
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.38
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-117.94
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.25
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.56
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
