Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.39086
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96408
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96255
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,N Current (Min),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,N Current (Max),A,71.38
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,N Current (RMS),A,29.75
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,65.38
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,147.25
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,85.75
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,49.88
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,103.12
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,73.62
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,75.75
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,113.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,91.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.5
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.94
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.19
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57241
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95984
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97549
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Min),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Max),A,30.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,16.75
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,58.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,93.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.12
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,58.12
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.38
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,44.75
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,68.5
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.88
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-122.25
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.19
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.5
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4591
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99255
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98224
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Min),A,30.88
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Max),A,87.25
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,60.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.12
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,124.75
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,93.62
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,77.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,167.75
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,128.88
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,95.12
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,187.88
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,147.25
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.25
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.31
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78466
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91751
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89068
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Max),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.5
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-88.75
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.93
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.06
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23107
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94052
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.38958
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Min),A,41.25
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Max),A,29.12
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,101.62
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.88
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,105.75
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.12
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.23
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.42
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.22
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,85.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,75.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Min),A,54.5
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Max),A,106.5
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.88
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Min),A,266.62
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Max),A,383.12
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.5
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Min),A,271.5
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Max),A,386.75
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,342.25
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Min),A,250.12
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Max),A,359.88
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.75
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-118.38
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.25
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.38152
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97269
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96899
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,N Current (Min),A,8.62
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,N Current (Max),A,73.5
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,N Current (RMS),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,34.38
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,111.62
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,61.38
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,34.5
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,86.62
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.25
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,47.38
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,94.75
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.62
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.63
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.06
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67706
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9635
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97595
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Min),A,13.88
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Max),A,48.12
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,55.38
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,88.88
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.75
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.5
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,45.5
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,68.88
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-122.81
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.75
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.19
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43597
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99075
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97565
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Min),A,36.75
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Max),A,106.88
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,68.62
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,121.38
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.88
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,74.75
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,191.62
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,134.38
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,101.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,192.25
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,148.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-142.69
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.31
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.76449
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90301
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88806
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Max),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-74.44
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.25
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.25191
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96484
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.43658
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Min),A,43.38
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Max),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,87.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,103.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.12
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,86.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,108.62
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.62
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.25
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.31
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.12
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.08
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.91
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.89
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,82.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Min),A,46.88
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Max),A,81.62
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.25
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Min),A,269.25
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Max),A,366.62
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.38
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Min),A,275.62
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Max),A,370.38
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,327.62
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Min),A,243.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Max),A,331.25
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.88
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-118.75
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.19
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.87
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.42986
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9599
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9501
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,N Current (Min),A,8.62
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,N Current (Max),A,86.5
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,N Current (RMS),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,28.5
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,108.88
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,47.88
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,28.75
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,66.5
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,49.25
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.37
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.13
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65994
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96628
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97922
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Min),A,14.12
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Max),A,39.5
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,48.88
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,90.62
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.38
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,56.38
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,69.5
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.88
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.5
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.31
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.31
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43044
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99197
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97906
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Min),A,45.5
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Max),A,98.38
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,69.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,48.75
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,140.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.75
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,78.12
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,189.75
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,136.62
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,99.5
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,193.5
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,152.12
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-141.62
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.19
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.88
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.77667
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90268
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89261
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Max),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-72.62
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.19
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.25429
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96948
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.41881
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Min),A,39.25
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Max),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,85.88
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,100.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,87.75
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,104.88
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.75
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.28
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.64
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.44
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.33
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.02
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,76.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Min),A,46.38
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Max),A,87.5
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.25
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Min),A,243.12
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Max),A,374.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.75
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Min),A,239.5
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Max),A,361.88
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.62
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Min),A,205.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Max),A,325.38
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-118.88
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.44
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.34652
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96863
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96829
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,N Current (Min),A,9.12
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,N Current (Max),A,39.25
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,N Current (RMS),A,19.75
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,29.5
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,72.12
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.62
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,43.12
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.62
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,62.5
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.25
