Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.88
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.47619
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95892
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96799
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Min),A,11.5
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Max),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,85.38
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,68.75
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.88
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,67.5
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.12
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.81
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.56
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46087
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99411
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98016
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Min),A,52.5
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Max),A,93.38
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,71.75
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.5
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,131.62
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.75
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,86.75
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,182.88
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,140.38
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,102.12
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,216.62
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,159.38
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.81
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.12
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.75
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80569
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89447
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89368
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Max),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.62
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-76.44
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.37
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23555
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9679
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.43474
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Min),A,44.25
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Max),A,34.5
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,85.12
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,119.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,86.25
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,123.62
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.12
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.14
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.5
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.92
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.12
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.23
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.84
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.95
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,82.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Min),A,48.12
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Max),A,79.38
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.12
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Min),A,221.25
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Max),A,346.62
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Min),A,253.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Max),A,383.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Min),A,188.88
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Max),A,313.75
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.25
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T11:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-101.94
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.19
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.41872
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98334
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9682
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,N Current (Min),A,7.88
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,N Current (Max),A,42.25
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,N Current (RMS),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,47.25
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.12
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,61.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,61.38
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.25
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.48342
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96231
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98651
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Min),A,17.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Max),A,46.88
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,33.12
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,55.5
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,104.38
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.38
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,38.12
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,70.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,74.25
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.5
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.5
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46502
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99344
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98422
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Min),A,42.25
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Max),A,91.12
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,69.88
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,49.75
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,118.88
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.88
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,77.25
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,178.5
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,135.75
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,98.5
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,206.25
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,153.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.44
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.56
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.81
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80514
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89938
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89804
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Max),A,19.5
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-78.5
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.75
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21907
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9744
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.43243
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Min),A,39.38
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Max),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,87.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,100.88
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,85.5
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,106.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.75
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.08
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.33
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.66
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.44
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.47
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,85.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Min),A,43.25
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Max),A,96.88
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.75
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Min),A,245.5
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Max),A,327.12
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.38
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Min),A,278.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Max),A,385.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.88
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Min),A,200.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Max),A,324.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.38
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-123.25
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.75
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.37
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.42269
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95544
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95731
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,N Current (Min),A,7.88
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,N Current (Max),A,33.88
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,N Current (RMS),A,15.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,59.5
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.38
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,54.75
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,48.38
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.12
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-112.81
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.12
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.44778
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96069
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98556
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Max),A,28.38
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,17.38
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,45.88
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,80.88
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.12
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,36.25
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,70.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.38
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,56.25
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.56
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.06
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.81
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.471
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99347
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97748
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Min),A,42.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Max),A,101.38
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,63.25
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,54.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,132.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,73.75
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,156.5
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,124.38
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,98.75
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,201.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,150.38
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.44
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.44
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.12
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80294
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89679
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88644
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Max),A,16.75
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-75.75
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.5
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23256
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97186
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.44201
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Min),A,43.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Max),A,33.5
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,85.12
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,119.88
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.25
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,84.75
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,126.75
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.28
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.28
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.39
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.12
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.31
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,78.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Min),A,40.75
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Max),A,74.38
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.12
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Min),A,237.88
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Max),A,331.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Min),A,255.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Max),A,358.12
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.88
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Min),A,170.12
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Max),A,290.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-121.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.5
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.27678
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94394
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96234
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,N Current (Min),A,7.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,N Current (Max),A,80.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,N Current (RMS),A,18.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,102.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.12
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.5
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,41.38
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,42.88
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-112.81
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.44396
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99237
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99518
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Min),A,5.25
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Max),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,12.88
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,58.5
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,90.25
