Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,63.38
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,81.38
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.12
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,40.38
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,75.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.38
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.38
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.06
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.81
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4707
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99316
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9808
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Min),A,42.88
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Max),A,105.88
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,74.12
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,115.38
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,76.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,175.5
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,130.75
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,100.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,205.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,152.88
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.38
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.19
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80615
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89755
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89331
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Max),A,19.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-75.69
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.69
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.31
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21938
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96768
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.43304
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Min),A,45.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Max),A,34.12
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,80.38
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,119.38
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.38
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,82.38
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,126.75
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.12
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,4.12
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.25
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.73
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.81
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.73
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.88
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,83.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Min),A,41.5
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Max),A,74.38
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.88
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Min),A,240.75
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Max),A,352.25
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.38
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Min),A,281.88
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Max),A,391.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.5
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Min),A,183.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Max),A,317.12
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.75
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-115.44
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.88
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.31
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.308
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98962
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96167
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,N Current (Min),A,7.75
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,N Current (Max),A,59.25
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,N Current (RMS),A,14.75
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,96.88
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,66.5
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.5
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,39.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-113.5
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.4602
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98215
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96716
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Min),A,5.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Max),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,13.5
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,77.75
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,70.88
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.25
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.88
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.81
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.56
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.44
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48113
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99432
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9826
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Min),A,47.88
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Max),A,105.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,74.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.12
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,124.25
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,91.12
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,194.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,146.75
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,104.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,202.25
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,157.88
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.88
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.94
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79474
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9013
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88305
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Max),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-74.44
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.56
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19164
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97342
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.43319
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Min),A,43.5
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Max),A,36.12
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,84.25
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,117.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,86.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,127.5
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.25
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.27
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.83
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.05
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.84
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.28
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,88.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Min),A,42.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Max),A,102.12
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Min),A,216.5
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Max),A,319.88
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.88
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Min),A,287.5
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Max),A,382.25
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,348.5
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Min),A,165.75
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Max),A,281.38
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-107.06
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.06
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.29131
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9603
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95697
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,N Current (Min),A,7.75
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,N Current (Max),A,71.12
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,N Current (RMS),A,17.12
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,29.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,94.5
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.25
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,58.12
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,19.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,53.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.12
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.31
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.63
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50439
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96649
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95657
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Min),A,5.75
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Max),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,14.25
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.69
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.75
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.93
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45446
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99521
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98791
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Min),A,28.5
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Max),A,100.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,63.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.12
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,128.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,100.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,88.75
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,196.88
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,145.75
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,91.75
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,198.25
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,154.5
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.94
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.31
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81176
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89889
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89218
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Max),A,18.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-76.81
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.06
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18871
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98108
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.4435
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Min),A,37.75
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Max),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,85.75
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,101.88
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,84.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,110.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.75
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.59
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.16
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.36
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.67
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.64
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.77
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,80.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Min),A,40.88
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Max),A,101.75
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.88
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Min),A,208.38
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Max),A,313.75
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Min),A,250.88
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Max),A,384.25
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.25
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Min),A,151.12
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Max),A,269.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-111.75
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.56
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.31261
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95618
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95468
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,N Current (Min),A,7.25
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,N Current (Max),A,81.38
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,N Current (RMS),A,17.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,96.75
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,53.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,19.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,36.12
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-109.5
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.87
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52914
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98087
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98282
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Min),A,4.88
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Max),A,20.38
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,8.25
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,45.38
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.12
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,57.38
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.75
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,56.25
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.25
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.06
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.5
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45534
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99387
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9902
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
