Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Min),A,20.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Max),A,77.75
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,49.75
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,53.88
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,126.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.25
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,82.75
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,167.88
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,128.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,90.88
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,179.25
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,138.5
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.69
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.38
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.88
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79953
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90124
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88705
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Max),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-81.06
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.69
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.38
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.152
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98526
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.46209
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Min),A,48.88
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Max),A,33.88
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,91.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,124.5
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.88
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,89.25
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,128.12
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.25
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.17
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.41
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.69
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.8
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.89
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,80.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Min),A,42.88
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Max),A,78.25
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.75
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Min),A,223.25
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Max),A,324.88
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Min),A,260.75
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Max),A,360.75
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,319.12
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Min),A,158.88
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Max),A,265.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.75
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T10:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-124.19
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.19
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.56
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.39907
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96469
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96173
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,N Current (Min),A,7.62
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,N Current (Max),A,56.75
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,N Current (RMS),A,17.25
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,91.75
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.25
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,53.5
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.38
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,42.12
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.5
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.19
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.3738
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95108
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95541
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Min),A,5.25
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Max),A,42.25
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,11.75
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,79.12
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.75
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,62.62
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.62
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.75
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.19
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.38
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.56
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45324
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99088
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97455
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Min),A,37.75
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Max),A,83.5
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,60.62
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.75
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,98.5
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,68.62
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,124.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,105.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,93.25
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,169.75
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,131.88
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.25
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.25
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.38
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80935
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89966
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88812
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Min),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Max),A,19.88
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-84.37
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.5
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.05119
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98819
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.45202
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Min),A,45.38
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Max),A,40.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,93.38
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,106.38
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.75
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,92.62
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,115.38
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,103.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.25
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.03
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.86
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.14
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.47
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.97
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,74.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Min),A,40.5
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Max),A,79.62
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.88
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Min),A,209.88
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Max),A,314.38
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.12
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Min),A,253.62
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Max),A,326.38
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.38
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Min),A,162.5
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Max),A,246.62
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-123.88
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.38
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.12
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.26931
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95416
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96011
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,N Current (Min),A,7.62
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,N Current (Max),A,64.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,N Current (RMS),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,82.5
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.75
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.88
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,54.5
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,19.25
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,51.75
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.62
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-112.44
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.06
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51305
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98148
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98221
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Min),A,7.75
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Max),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.88
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.88
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,51.88
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.12
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.88
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.75
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.31
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43444
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98993
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98276
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Max),A,60.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,43.88
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,49.88
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,120.12
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.88
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,69.38
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,139.38
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,107.38
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,89.5
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,157.38
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,124.62
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.63
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.81
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.5
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78045
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90204
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90051
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Max),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,11.75
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-87.94
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.31
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.10262
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98767
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.45126
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Min),A,44.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Max),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,90.25
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,123.12
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.12
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,92.25
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,129.88
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.25
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.59
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.19
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.3
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.7
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.39
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.72
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Min),A,42.25
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Max),A,71.62
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Min),A,244.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Max),A,323.75
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.62
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Min),A,251.5
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Max),A,337.38
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.38
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Min),A,162.88
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Max),A,248.5
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.88
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.5
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.06
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.87
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.34981
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95145
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95105
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,N Current (Min),A,8.75
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,N Current (Max),A,87.25
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,N Current (RMS),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,37.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,101.5
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,12.38
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,42.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,18.88
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.06
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.4656
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9718
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95608
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Min),A,5.25
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Max),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.12
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.62
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.12
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.13
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.13
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45351
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98724
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98492
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Min),A,19.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Max),A,71.38
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,37.75
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,51.88
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,114.62
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.5
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,70.62
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,149.25
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,108.5
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,82.25
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,168.75
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,121.25
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.5
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.69
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.81
