Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80212
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91199
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89648
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Min),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Max),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-85.13
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.5
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.05284
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9881
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.43169
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Min),A,41.12
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Max),A,34.5
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,93.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,108.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.5
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,90.75
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,113.38
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.5
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.59
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.25
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.75
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.36
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.92
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.31
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,70.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Min),A,39.5
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Max),A,80.5
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Min),A,216.25
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Max),A,303.38
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.75
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Min),A,234.75
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Max),A,316.25
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.38
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Min),A,143.5
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Max),A,226.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.25
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-111.75
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.06
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.56
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.31981
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9508
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96463
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,N Current (Min),A,8.38
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,N Current (Max),A,75.38
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,N Current (RMS),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,103.12
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.38
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.62
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,52.38
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,55.38
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.12
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.81
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.44
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.46062
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95886
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95502
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Min),A,5.38
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Max),A,33.88
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,51.5
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.12
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.44
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.69
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44793
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99081
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98676
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Min),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Max),A,70.88
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,43.38
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,49.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,110.25
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.25
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,69.5
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,138.12
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,111.62
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,83.62
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,166.88
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,123.5
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.44
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.62
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79309
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89816
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94934
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Max),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,16.12
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-86.69
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.38
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.05272
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98856
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.44897
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Min),A,41.88
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Max),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,91.88
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,106.25
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.75
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,96.75
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,117.75
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,103.62
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.59
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.22
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.11
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.62
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.88
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.27
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Min),A,37.62
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Max),A,81.12
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Min),A,217.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Max),A,312.62
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.62
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Min),A,234.5
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Max),A,322.25
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.25
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Min),A,158.12
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Max),A,259.88
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.38
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-101.88
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.94
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.31804
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95917
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96329
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,N Current (Min),A,7.25
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,N Current (Max),A,70.62
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,N Current (RMS),A,15.75
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,98.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.25
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.5
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,56.25
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,38.25
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.88
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.42214
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92859
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95334
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Min),A,6.5
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Max),A,28.62
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.12
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,52.62
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.75
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,56.12
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.81
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.31
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.81
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43075
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99088
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98657
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Min),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Max),A,61.5
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,43.38
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,113.75
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.38
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,67.38
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,128.75
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,101.75
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,81.62
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,155.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,119.38
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.63
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.56
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.44
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.8042
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89731
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88507
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Max),A,17.88
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-86.75
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08995
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98764
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.45095
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Min),A,43.5
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Max),A,34.12
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,87.88
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,101.5
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,90.38
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,117.88
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.12
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.59
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.05
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.27
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.59
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.5
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.47
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,69.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Min),A,39.88
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Max),A,78.75
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.88
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Min),A,220.12
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Max),A,313.62
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.38
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Min),A,229.38
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Max),A,326.25
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Min),A,150.62
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Max),A,227.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.38
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-105.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.62
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.94
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.38531
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98984
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97311
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,N Current (Min),A,7.38
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,N Current (Max),A,60.88
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,N Current (RMS),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,94.75
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,67.88
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.88
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,31.62
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,54.75
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.38
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-109.56
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.69
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.29152
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.927
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95441
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Min),A,5.62
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Max),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,9.25
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.12
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.88
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,70.12
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.31
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.06
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.06
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.5039
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99399
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99051
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Min),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Max),A,100.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,57.25
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.5
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,124.25
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.62
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,66.25
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,187.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,130.5
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,78.75
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,185.75
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,139.88
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.88
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81573
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90137
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90808
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Min),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Max),A,16.12
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,12.12
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
