Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-84.5
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.19
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.19
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.1158
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98495
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.45251
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Min),A,47.38
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Max),A,34.75
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,79.88
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,123.75
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.88
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,79.12
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,134.5
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.62
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.59
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.14
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.61
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.75
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.55
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.69
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,84.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Min),A,40.12
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Max),A,94.12
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.12
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Min),A,215.38
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Max),A,306.25
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Min),A,253.5
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Max),A,380.38
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.75
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Min),A,156.62
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Max),A,264.62
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.12
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T09:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-123.5
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.5
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.56
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.31719
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99136
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96707
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,N Current (Min),A,8.12
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,N Current (Max),A,66.25
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,N Current (RMS),A,19.12
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,89.62
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,68.12
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,46.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-104.19
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.94
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55166
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95871
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95831
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Min),A,5.62
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Max),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,8.75
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,47.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-122.38
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.62
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.94
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47329
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98892
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98856
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Min),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Max),A,57.5
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,126.75
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.38
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,67.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,144.12
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,104.25
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,78.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,168.25
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,112.12
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.62
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.69
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.44
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80664
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89718
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91846
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Max),A,28.75
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-78.56
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.94
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.06175
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98727
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.42065
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Min),A,37.75
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Max),A,33.5
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,80.38
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,99.25
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.5
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,81.12
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,100.38
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.25
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.58
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.19
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.81
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.14
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.84
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.95
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,70.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Min),A,40.62
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Max),A,67.88
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Min),A,190.25
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Max),A,292.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.62
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Min),A,230.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Max),A,339.5
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.25
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Min),A,143.88
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Max),A,253.5
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.12
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-105.19
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.19
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,17.31
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.20781
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94705
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9675
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,N Current (Min),A,7.25
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,N Current (Max),A,90.75
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,N Current (RMS),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.88
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,94.12
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.38
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,5.25
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.12
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.75
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,50.88
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.88
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.37
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.31
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.47405
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95203
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95624
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Min),A,7.75
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Max),A,29.12
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,43.5
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.62
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.62
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.56
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.25
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4471
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99445
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98785
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Min),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Max),A,81.5
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,55.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.88
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,102.5
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,76.5
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,162.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,119.75
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,81.38
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,167.75
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,127.88
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.75
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.31
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.06
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80307
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89801
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89969
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Min),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Max),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.62
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-87.25
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.5
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.0634
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98862
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.41521
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Min),A,36.25
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Max),A,31.5
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,79.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,97.88
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,82.62
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,99.5
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.75
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.59
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.14
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.84
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.02
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.53
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.73
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,67.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Min),A,38.62
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Max),A,86.75
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.38
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Min),A,203.12
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Max),A,293.5
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.88
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Min),A,227.88
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Max),A,299.38
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.38
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Min),A,133.38
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Max),A,225.12
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.38
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-111.63
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.88
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.38039
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96939
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97375
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,N Current (Min),A,8.38
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,N Current (Max),A,49.88
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,N Current (RMS),A,17.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.25
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,92.62
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,5.12
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,44.38
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,20.5
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,44.75
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.12
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-116.31
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.44
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.46651
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93518
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96341
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Min),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Max),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,18.62
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.75
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.75
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.69
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.5043
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99411
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98706
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Min),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Max),A,86.38
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,53.88
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,115.5
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.38
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,62.38
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,153.5
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,112.62
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,78.12
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,178.5
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,133.25
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-142.44
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.62
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78915
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90027
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9013
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Max),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,11.88
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-85.5
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.5
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.04054
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98901
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.43105
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Min),A,37.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Max),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,82.75
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,101.5
