Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.38
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,84.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,100.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.62
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,2.25
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.59
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.17
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.73
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.09
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.06
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.55
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,69.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Min),A,38.38
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Max),A,83.62
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.38
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Min),A,210.62
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Max),A,294.12
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.75
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Min),A,230.12
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Max),A,324.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.38
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Min),A,146.25
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Max),A,255.5
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-117.94
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.75
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.87
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.43639
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9917
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9794
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,N Current (Min),A,7.12
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,N Current (Max),A,73.25
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,N Current (RMS),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,99.75
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.62
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,13.12
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,57.25
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.25
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,31.12
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-115.19
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.5
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.42742
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93411
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9501
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Min),A,6.38
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Max),A,30.25
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,62.25
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.62
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,72.75
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-122.38
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.62
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.87
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48946
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99322
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98627
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Min),A,30.25
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Max),A,76.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,53.25
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,46.25
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,126.25
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.38
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,55.5
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,162.25
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,115.12
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,83.62
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,190.88
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,140.12
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.38
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.94
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.75
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81308
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9086
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91977
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Max),A,29.12
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,13.12
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-88.13
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.00151
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98776
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.44274
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Min),A,38.12
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Max),A,33.88
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,86.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,105.12
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.75
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,86.25
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,105.25
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.25
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.58
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.2
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.09
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.58
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.56
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.06
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,75.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Min),A,41.12
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Max),A,74.88
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.12
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Min),A,195.5
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Max),A,319.38
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.25
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Min),A,217.5
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Max),A,337.75
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.38
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Min),A,139.75
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Max),A,250.75
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.75
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-114.56
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.37
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.75
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.37615
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92807
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92361
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,N Current (Min),A,7.38
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,N Current (Max),A,80.38
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,N Current (RMS),A,17.75
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,85.12
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.25
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.5
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-114.38
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.88
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.48156
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97964
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98834
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Min),A,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Max),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,14.38
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,47.12
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,91.75
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,38.88
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,86.12
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.62
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,81.38
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.31
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.75
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.06
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47588
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99335
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9816
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Min),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Max),A,73.62
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,44.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,55.62
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,130.62
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,102.12
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,67.5
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,175.75
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,118.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,87.62
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,179.25
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,139.25
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.25
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.62
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80362
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91254
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89639
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Min),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Max),A,21.5
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-88.81
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.04457
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98886
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.44399
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Min),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Max),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,83.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,102.75
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.62
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,85.62
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,103.5
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.75
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.56
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.08
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.83
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.44
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.92
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.06
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,78.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Min),A,37.88
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Max),A,79.75
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Min),A,247.38
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Max),A,348.75
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.25
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Min),A,259.88
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Max),A,374.12
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.25
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Min),A,159.25
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Max),A,276.75
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.25
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.31
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.25
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.2213
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86157
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94064
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,N Current (Min),A,7.5
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,N Current (Max),A,76.38
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,N Current (RMS),A,18.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,85.62
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.25
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.56
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.34264
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96124
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95911
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Min),A,5.88
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Max),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,63.62
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,53.38
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.25
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-126.69
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.62
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.69
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.51342
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98987
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9855
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Min),A,15.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Max),A,59.25
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,31.5
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,150.62
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,109.88
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,53.5
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,171.25
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,121.38
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,72.88
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,196.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,138.62
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.56
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.94
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.94
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81402
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90585
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89346
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Max),A,17.88
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-90.56
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.38
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.00484
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98737
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.44903
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Min),A,41.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Max),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,82.75
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,106.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,89.88
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,113.62
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.75
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,3.88
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.58
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.09
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.12
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.44
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.89
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.94
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
