Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,73.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Min),A,37.38
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Max),A,70.75
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Min),A,220.12
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Max),A,334.75
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Min),A,223.38
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Max),A,345.88
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.62
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Min),A,132.88
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Max),A,249.12
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T08:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-116.75
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.75
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,25.25
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.18676
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86349
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90964
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,N Current (Max),A,77.62
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,N Current (RMS),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.62
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,87.25
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,40.88
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,17.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,47.75
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-109.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.40069
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98666
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98499
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Min),A,4.62
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Max),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,15.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,47.12
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,92.88
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.75
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,42.25
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,71.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,58.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.75
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.06
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.12
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.44
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48315
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98572
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9761
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Min),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Max),A,61.38
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,41.62
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,79.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.12
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,101.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.25
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,135.88
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.88
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.56
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.62
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80887
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94321
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89599
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Min),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Max),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,15.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.12
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.25
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-92.06
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.56
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.03267
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98434
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.46767
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Min),A,39.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Max),A,33.38
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,89.38
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,107.38
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.62
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,94.25
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,111.75
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.38
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.58
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.2
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.72
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,254.2
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.38
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.31
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.95
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,68.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Min),A,33.25
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Max),A,75.38
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Min),A,203.75
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Max),A,301.12
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Min),A,228.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Max),A,319.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.25
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Min),A,130.38
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Max),A,222.75
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.12
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-88.19
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-77.69
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,33.31
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.23925
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8038
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9375
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,N Current (Min),A,7.38
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,N Current (Max),A,75.25
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,N Current (RMS),A,18.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,81.38
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,20.38
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,34.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.75
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-114.06
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.41949
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98386
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99457
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Min),A,4.38
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Max),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,48.25
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,74.88
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,77.12
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.38
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,40.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,58.38
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.12
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.94
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.44
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46117
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98654
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97769
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Min),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Max),A,69.25
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,42.75
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,92.75
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.25
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,101.75
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,47.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,138.12
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.12
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.13
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.12
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.56
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81585
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94455
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89233
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Min),A,14.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Max),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-92.88
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.81
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.05818
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98291
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.48232
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Min),A,41.62
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Max),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,92.12
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,110.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.88
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,91.75
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,114.12
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.62
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.58
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.17
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.11
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,254.3
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.67
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.03
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.88
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Min),A,36.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Max),A,61.75
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Min),A,207.25
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Max),A,299.38
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.25
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Min),A,218.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Max),A,300.12
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.62
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Min),A,128.88
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Max),A,215.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.38
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-107.31
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-42.38
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.35991
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90707
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96786
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,N Current (Min),A,7.38
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,N Current (Max),A,70.75
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,N Current (RMS),A,13.88
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,11.88
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,78.75
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.25
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,33.62
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.38
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.38
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.88
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.42971
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.961
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97263
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Min),A,4.75
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Max),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,52.25
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.38
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.81
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.44
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.44
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.50292
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98532
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97903
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Min),A,34.75
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Max),A,76.25
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,51.12
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,82.75
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.75
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,99.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,58.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,152.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,112.38
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.94
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.44
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80517
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90018
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90039
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Max),A,16.38
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-95.88
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.94
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.12044
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97394
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.45727
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Min),A,43.88
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Max),A,37.12
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,92.25
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,117.38
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,104.75
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,98.25
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,117.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.56
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.3
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.73
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.62
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.17
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.28
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Min),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Max),A,75.62
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Min),A,154.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Max),A,281.12
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.25
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Min),A,187.25
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Max),A,267.38
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Min),A,105.75
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Max),A,212.25
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.88
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-107.37
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.38
