Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.38
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.20873
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82968
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95706
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,N Current (Min),A,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,N Current (Max),A,76.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,N Current (RMS),A,18.75
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,12.62
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,79.38
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.25
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,33.25
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.88
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.06
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.33162
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90845
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87485
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Min),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Max),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,15.12
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.62
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-129.44
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.37
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.06
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.65228
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97177
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97101
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Min),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Max),A,74.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,48.38
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,71.12
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.88
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,43.88
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,106.62
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.38
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.75
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.88
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81732
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92703
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88626
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Max),A,20.38
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-99.06
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.06
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.12132
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97525
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.45174
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Min),A,41.25
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Max),A,37.62
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,97.88
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,111.62
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,100.38
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,118.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.12
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.56
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.19
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.48
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.23
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.03
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.86
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Min),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Max),A,63.38
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.88
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Min),A,172.12
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Max),A,249.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.62
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Min),A,175.62
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Max),A,235.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.88
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Min),A,85.75
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Max),A,158.25
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.12
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-106.81
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,17.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.27828
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89233
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92737
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,N Current (Min),A,8.62
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,N Current (Max),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,N Current (RMS),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.25
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,42.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,29.88
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.62
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,31.12
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-109.31
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.62
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.19
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.46065
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93503
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82348
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Min),A,11.75
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Max),A,43.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,56.88
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.25
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-155.13
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.94
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47695
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96066
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94748
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Min),A,20.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Max),A,73.75
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,46.75
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,46.75
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,96.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.81
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80194
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94458
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89255
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Min),A,12.88
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Max),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,15.75
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-96.31
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.81
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.10863
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97516
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.4396
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Min),A,40.62
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Max),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,99.62
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,111.88
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.62
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,99.25
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,112.25
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.88
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.56
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.11
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.31
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.48
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.05
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.2
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.3
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Min),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Max),A,62.12
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.88
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Min),A,161.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Max),A,226.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.75
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Min),A,176.62
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Max),A,228.38
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.62
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Min),A,89.25
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Max),A,144.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.12
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-101.56
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-55.44
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,25.88
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.35399
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79236
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95334
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,N Current (Min),A,6.75
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,N Current (Max),A,74.38
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,N Current (RMS),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,41.88
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.12
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,12.62
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,85.75
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.56
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.88
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.44717
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89889
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82519
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Min),A,4.25
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Max),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,8.75
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-103.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.25
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.37
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48928
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98303
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95157
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Min),A,31.12
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Max),A,74.88
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,46.25
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.12
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.75
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,95.75
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.25
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.56
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.87
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.38
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80258
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89816
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88785
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Max),A,17.88
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-97.75
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.12609
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97311
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.43206
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Min),A,41.88
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Max),A,37.38
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,99.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,112.75
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,106.12
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,101.75
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,118.25
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.25
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.56
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.22
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.03
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.31
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.03
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Min),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Max),A,73.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Min),A,160.38
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Max),A,201.38
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.88
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Min),A,162.62
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Max),A,204.75
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.75
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Min),A,93.88
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Max),A,160.75
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.25
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T07:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.94
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.44
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.69
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.22856
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88925
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92712
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,N Current (Min),A,5.25
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,N Current (Max),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,N Current (RMS),A,13.75
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,30.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.38
