Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,11.75
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.12
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.75
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.69
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.19
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.44112
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89041
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80612
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Min),A,4.5
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Max),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,13.88
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-124.06
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.87
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.55715
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9722
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95343
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Min),A,14.88
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Max),A,66.25
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,31.62
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.38
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,97.88
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.62
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.31
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.31
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81604
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92123
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89047
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Min),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Max),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,13.12
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.12
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-96.75
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.08864
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97998
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.42702
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Min),A,38.62
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Max),A,35.25
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,94.38
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,108.12
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.62
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,97.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,112.12
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,103.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.56
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.16
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.56
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,254.27
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.56
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.41
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.91
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Min),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Max),A,55.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Min),A,135.12
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Max),A,206.12
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.12
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Min),A,154.12
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Max),A,197.5
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.75
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Min),A,75.12
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Max),A,143.75
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.75
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-103.69
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.12
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,18.31
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.38216
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88498
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88501
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,N Current (Min),A,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,N Current (Max),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,N Current (RMS),A,13.38
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.75
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.25
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.25
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-105.06
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.13
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.69
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.46435
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82049
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81277
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Min),A,6.25
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Max),A,19.38
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,8.12
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,39.75
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-123.25
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.75
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.81
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.51998
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98553
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95187
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Min),A,14.88
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Max),A,41.75
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,54.88
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.38
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,38.12
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,70.38
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.25
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.5
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.12
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81698
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92807
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8837
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Max),A,17.12
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-94.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.81
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.42596
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85293
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.25124
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Min),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Max),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,60.38
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,98.5
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,63.62
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,102.88
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.75
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.53
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.12
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.59
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.72
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,255.3
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,253.62
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Min),A,28.75
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Max),A,60.75
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.25
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Min),A,126.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Max),A,182.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Min),A,137.88
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Max),A,195.62
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.88
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Min),A,76.25
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Max),A,122.25
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.12
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-124.25
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.56
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.25
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.33837
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86538
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82953
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,N Current (Min),A,4.38
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,N Current (Max),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,N Current (RMS),A,12.38
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.88
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.25
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,29.5
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,21.5
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-145.38
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.87
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.49758
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79226
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82107
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Min),A,5.75
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Max),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,6.75
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-122.44
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.13
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.56
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.55047
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98395
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95727
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Min),A,14.62
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Max),A,47.75
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.12
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.12
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.5
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,79.38
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.12
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.62
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.44
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.69
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.824
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93973
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89996
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Max),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.25
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-116.25
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.41195
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86685
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.2553
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Min),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Max),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,75.88
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.88
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,65.12
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.12
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.62
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.55
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.25
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.59
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.56
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.22
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.77
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Min),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Max),A,72.88
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.25
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Min),A,127.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Max),A,152.75
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.88
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Min),A,136.12
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Max),A,180.25
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.75
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Min),A,77.62
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Max),A,113.75
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.12
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-130.94
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.44
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.31
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.22023
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91516
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95111
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,N Current (Min),A,4.38
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,N Current (Max),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,N Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.5
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,35.62
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.75
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,17.88
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.25
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.56
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.69
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.5
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.46905
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88498
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83313
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Min),A,11.5
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Max),A,24.38
