Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-127.44
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.63
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.94
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.52114
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97656
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97162
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Min),A,5.75
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Max),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,14.38
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.88
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.88
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,66.88
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.56
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.87
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.75
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81082
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91214
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89071
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Max),A,17.12
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-114.31
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.62
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.12
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.37633
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8739
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.23778
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Min),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Max),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.25
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,76.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.88
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.88
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.12
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.53
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.16
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.59
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.44
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.17
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.22
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Min),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Max),A,46.62
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Min),A,143.25
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Max),A,182.62
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.38
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Min),A,131.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Max),A,167.12
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.12
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Min),A,74.75
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Max),A,102.88
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-100.69
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.12
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.62
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.19939
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90311
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92175
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,N Current (Min),A,5.75
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,N Current (Max),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,N Current (RMS),A,13.25
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,18.25
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.25
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,15.5
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-108.75
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.56
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.25
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.39886
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82068
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81024
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Min),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Max),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,17.12
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.5
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-123.5
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.75
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.63
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.50869
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97708
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9657
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Min),A,6.75
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Max),A,38.88
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,19.62
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,71.62
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.5
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.88
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.25
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.8229
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89566
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88989
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Min),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Max),A,14.12
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-111.81
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.44
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-49.94
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.38408
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87182
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.22097
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Min),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Max),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.5
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.75
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.75
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.38
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.62
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.53
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.03
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.58
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.91
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.19
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.8
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.12
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Min),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Max),A,44.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Min),A,130.25
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Max),A,179.75
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Min),A,125.75
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Max),A,173.88
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.88
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Min),A,72.5
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Max),A,113.12
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.88
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-98.31
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.06
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,26.31
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.1491
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92816
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95242
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,N Current (Min),A,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,N Current (Max),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,N Current (RMS),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,30.5
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.75
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-116.12
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.06
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.94
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63091
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84512
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80414
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Min),A,4.25
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Max),A,16.38
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,7.25
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.12
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-112.25
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.37
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.75
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.50677
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98044
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92169
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Min),A,17.25
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Max),A,51.62
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,30.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,46.38
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,79.5
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.62
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.94
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.31
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.56
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81415
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8941
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8963
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Max),A,18.62
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-114.94
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.37
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-62.87
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.41219
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85232
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.22795
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Min),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Max),A,21.5
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.62
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,65.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.62
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.62
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.38
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.53
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.22
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.58
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.38
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.84
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Min),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Max),A,53.62
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Min),A,121.25
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Max),A,143.75
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.12
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Min),A,123.5
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Max),A,155.88
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.12
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Min),A,84.62
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Max),A,121.38
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.88
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T06:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-105.87
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.5
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.94
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.38262
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86389
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92447
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,N Current (Min),A,4.75
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,N Current (Max),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,N Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.38
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,31.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,18.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,30.88
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.62
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.37
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.93
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.75
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.71307
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96249
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81988
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Min),A,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Max),A,13.38
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-128.63
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.37
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.31
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.52581
