Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98499
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93701
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Min),A,5.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Max),A,96.62
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,128.38
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.88
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-152.31
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.19
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82593
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89404
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88583
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Max),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-117.44
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.31
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.41759
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85229
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.22161
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Min),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Max),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.75
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.62
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.53
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.16
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.58
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.55
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.27
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.98
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.14
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Min),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Max),A,87.62
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Min),A,120.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Max),A,141.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.88
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Min),A,119.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Max),A,145.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.88
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Min),A,75.38
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Max),A,165.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-117.31
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,19.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.28698
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87878
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93826
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,N Current (Min),A,4.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,N Current (Max),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,N Current (RMS),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,12.38
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,32.88
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.75
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,37.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-110.13
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,16.69
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.41967
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94589
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82629
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Min),A,5.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Max),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.06
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.37
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.75
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.50976
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98526
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96109
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Min),A,5.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Max),A,39.38
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.75
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.62
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,70.62
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.87
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.5
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.31
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80795
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88779
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89197
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Max),A,19.75
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-115.31
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.69
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.37728
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86218
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.21221
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Max),A,19.5
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.88
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.62
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.62
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.75
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.5
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.17
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.56
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.83
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.44
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.78
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.53
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Min),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Max),A,45.38
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Min),A,130.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Max),A,156.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Min),A,119.38
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Max),A,146.75
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Min),A,75.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Max),A,121.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.38
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-101.38
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.44
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,18.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.2347
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93893
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95877
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,N Current (Min),A,4.62
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,N Current (Max),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,N Current (RMS),A,8.5
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,4.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,19.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.5
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.37
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.42541
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94388
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80536
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Min),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Max),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,17.38
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.88
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.06
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.56182
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98749
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97363
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Min),A,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Max),A,45.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.5
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,76.75
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.87
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.5
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.8153
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89294
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88049
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Max),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-111.75
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.5
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-64.13
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.38894
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85553
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.21834
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Min),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Max),A,18.75
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.75
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.38
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.88
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.38
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.5
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.17
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.56
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.55
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.3
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.95
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.67
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.27
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Min),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Max),A,43.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Min),A,125.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Max),A,158.62
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.75
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Min),A,117.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Max),A,155.38
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Min),A,73.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Max),A,113.88
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-100.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.06
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.56
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.18978
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86697
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95343
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,N Current (Min),A,4.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,N Current (Max),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,N Current (RMS),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,12.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,29.62
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,4.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.75
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-107.75
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.87
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.5
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.25414
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8399
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.811
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Min),A,8.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Max),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.5
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-127.06
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.56
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.63
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.50863
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96698
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98703
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Min),A,5.62
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Max),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,12.88
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.5
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.56
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
