Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80243
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89007
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90542
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Min),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Max),A,17.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-114.38
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.5
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.38
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.39174
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86816
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.24193
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Max),A,20.38
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.48
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.2
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.55
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.41
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.89
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.42
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Min),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Max),A,44.38
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Min),A,121.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Max),A,169.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Min),A,120.5
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Max),A,156.62
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Min),A,72.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Max),A,109.5
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-98.44
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.32
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.13884
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86136
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93487
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,N Current (Min),A,6.5
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,N Current (Max),A,37.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,N Current (RMS),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.88
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,17.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.75
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,38.5
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-112.44
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.81
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.69
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.41085
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87216
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82574
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Min),A,6.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Max),A,20.75
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,12.88
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.75
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.56
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.57
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.06
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45208
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9841
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95196
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Min),A,6.88
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Max),A,47.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.75
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.5
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.5
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.75
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.38
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.5
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.62
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81619
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89212
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88943
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Min),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Max),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-114.81
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.19
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.12886
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95013
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.35894
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Min),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Max),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,91.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.38
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.88
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,92.62
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.5
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.19
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.55
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.06
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.33
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Min),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Max),A,51.75
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Min),A,122.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Max),A,171.75
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.38
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Min),A,117.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Max),A,184.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Min),A,76.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Max),A,111.75
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-98.19
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,23.5
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.21038
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91125
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93643
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,N Current (Min),A,5.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,N Current (Max),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,N Current (RMS),A,11.5
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,29.5
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,30.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.75
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.88
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.88
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.40786
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93616
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82593
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Min),A,6.5
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Max),A,22.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,12.38
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-128.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.19
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.75
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.5556
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98605
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95865
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Min),A,7.38
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Max),A,46.5
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.75
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.62
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,80.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.94
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.81
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81305
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89648
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88885
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Max),A,16.75
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-88.5
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.44
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.02211
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98898
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.42821
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Min),A,30.75
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Max),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,78.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,90.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.62
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,81.88
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,93.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.88
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.48
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.2
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.53
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.62
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.52
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.81
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.64
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Min),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Max),A,53.5
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Min),A,138.38
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Max),A,166.62
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.88
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Min),A,154.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Max),A,189.62
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.38
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Min),A,73.62
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Max),A,119.25
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.62
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T05:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.63
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.44
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.87
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.2936
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91839
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95251
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,N Current (Min),A,4.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,N Current (Max),A,19.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,N Current (RMS),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,4.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.25
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,14.5
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.88
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.25
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.43
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.63
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.30858
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8652
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8081
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Min),A,4.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Max),A,16.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,7.25
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-122.44
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.5
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.06
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.54336
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98358
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9848
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Min),A,6.25
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Max),A,42.5
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,12.62
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,68.12
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,59.38
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.94
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.44
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.69
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80224
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8999
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88742
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Min),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Max),A,14.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
